Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,22.1576819026,6.74185762816,0.0,0.0,5.48122459637,1.0115996781,194.669024457,194.669024457
 01/01  02:00:00,21.2173677823,5.80154350787,0.0,0.0,5.48122459637,1.0115996781,185.658221871,185.658221871
 01/01  03:00:00,23.1614404001,7.7456161256,0.0,0.0,5.48122459637,1.0115996781,227.781237303,227.781237303
 01/01  04:00:00,21.4742093925,6.05838511801,0.0,0.0,5.48122459637,1.0115996781,199.730257416,199.730257416
 01/01  05:00:00,23.3846193085,7.96879503407,0.0,0.0,5.48122459637,1.0115996781,239.724698629,239.724698629
 01/01  06:00:00,21.4487109553,6.03288668083,0.0,0.0,5.48122459637,1.0115996781,196.88876421,196.88876421
 01/01  07:00:00,23.1714314113,7.75560713679,0.0,0.0,5.48122459637,1.0115996781,229.439676095,229.439676095
 01/01  08:00:00,19.8573105366,5.92865292884,0.0,0.0,5.48122459637,1.0115996781,191.24101783,191.24101783
 01/01  09:00:00,14.0650333915,7.57220911702,0.0,0.0,5.48122459637,1.0115996781,220.642727396,220.642727396
 01/01  10:00:00,12.1810457416,5.68822146716,0.0,0.0,5.48122459637,1.0115996781,179.476387693,179.476387693
 01/01  11:00:00,13.6748894334,7.18206515897,0.0,0.0,5.48122459637,1.0115996781,204.506262374,204.506262374
 01/01  12:00:00,11.8835654087,5.39074113425,0.0,0.0,5.48122459637,1.0115996781,165.029556564,165.029556564
 01/01  13:00:00,13.1626165444,6.66979226993,0.0,0.0,5.48122459637,1.0115996781,182.941989921,182.941989921
 01/01  14:00:00,11.2369430566,4.7441187821,0.0,0.0,5.48122459637,1.0115996781,132.332885745,132.332885745
 01/01  15:00:00,12.435735705,5.94291143058,0.0,0.0,5.48122459637,1.0115996781,147.853855835,147.853855835
 01/01  16:00:00,11.0746311373,4.58180686279,0.0,0.0,5.48122459637,1.0115996781,121.001158504,121.001158504
 01/01  17:00:00,15.6342293023,6.16707169446,0.0,0.0,5.48122459637,1.0115996781,155.128675095,155.128675095
 01/01  18:00:00,20.2811574828,4.86533320837,0.0,0.0,5.48122459637,1.0115996781,133.271443973,133.271443973
 01/01  19:00:00,21.8563790714,6.44055479694,0.0,0.0,5.48122459637,1.0115996781,166.699943645,166.699943645
 01/01  20:00:00,20.5140178477,5.09819357321,0.0,0.0,5.48122459637,1.0115996781,146.56486047,146.56486047
 01/01  21:00:00,22.4197897759,7.00396550143,0.0,0.0,5.48122459637,1.0115996781,192.595804732,192.595804732
 01/01  22:00:00,20.8677073951,5.45188312061,0.0,0.0,5.48122459637,1.0115996781,163.497453606,163.497453606
 01/01  23:00:00,22.4559715909,7.04014731643,0.0,0.0,5.48122459637,1.0115996781,195.345355521,195.345355521
 01/01  24:00:00,20.8500624455,5.43423817107,0.0,0.0,5.48122459637,1.0115996781,164.525484768,164.525484768
 01/02  01:00:00,22.495881608,7.0800573335,0.0,0.0,5.48122459637,1.0115996781,196.777898896,196.777898896
 01/02  02:00:00,20.829049584,5.41322530952,0.0,0.0,5.48122459637,1.0115996781,162.949506503,162.949506503
 01/02  03:00:00,22.467970836,7.05214656155,0.0,0.0,5.48122459637,1.0115996781,195.542983099,195.542983099
 01/02  04:00:00,20.9530582664,5.53723399194,0.0,0.0,5.48122459637,1.0115996781,169.998321272,169.998321272
 01/02  05:00:00,22.8374263735,7.42160209907,0.0,0.0,5.48122459637,1.0115996781,212.296241864,212.296241864
 01/02  06:00:00,21.2791774262,5.86335315176,0.0,0.0,5.48122459637,1.0115996781,187.069732718,187.069732718
 01/02  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,275.649225611,275.649225611
 01/02  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,239.942597472,239.942597472
 01/02  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,211.868243939,211.868243939
 01/02  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,183.548025536,183.548025536
 01/02  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,161.779339524,161.779339524
 01/02  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,143.227844572,143.227844572
 01/02  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,132.551225548,132.551225548
 01/02  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,120.329055927,120.329055927
 01/02  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,118.189092743,118.189092743
 01/02  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,124.025766765,124.025766765
 01/02  17:00:00,74.0891280266,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,134.106831973,134.106831973
 01/02  18:00:00,34.7732193272,5.36014682572,0.0,0.0,16.4436737891,4.04639871239,140.785036676,140.785036676
 01/02  19:00:00,20.5503309947,5.13450672028,0.0,0.0,5.48122459637,1.0115996781,153.862795002,153.862795002
 01/02  20:00:00,22.1962566353,6.78043236086,0.0,0.0,5.48122459637,1.0115996781,188.88930741,188.88930741
 01/02  21:00:00,20.7759717089,5.36014743441,0.0,0.0,5.48122459637,1.0115996781,162.280648254,162.280648254
 01/02  22:00:00,22.2701090354,6.85428476093,0.0,0.0,5.48122459637,1.0115996781,191.136414698,191.136414698
 01/02  23:00:00,20.8480973545,5.43227308003,0.0,0.0,5.48122459637,1.0115996781,163.830613302,163.830613302
 01/02  24:00:00,22.3365186883,6.92069441385,0.0,0.0,5.48122459637,1.0115996781,192.636479474,192.636479474
 01/03  01:00:00,21.1679926171,5.75216834259,0.0,0.0,5.48122459637,1.0115996781,181.179273415,181.179273415
 01/03  02:00:00,23.2023183927,7.78649411824,0.0,0.0,5.48122459637,1.0115996781,232.68463399,232.68463399
 01/03  03:00:00,21.8545502384,6.43872596393,0.0,0.0,5.48122459637,1.0115996781,215.345595962,215.345595962
 01/03  04:00:00,23.7233537561,8.30752948166,0.0,0.0,5.48122459637,1.0115996781,258.053958861,258.053958861
 01/03  05:00:00,22.1585274033,6.74270312888,0.0,0.0,5.48122459637,1.0115996781,233.09506623,233.09506623
 01/03  06:00:00,24.0254914781,8.60966720368,0.0,0.0,5.48122459637,1.0115996781,275.362811168,275.362811168
 01/03  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,323.602232745,323.602232745
 01/03  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,304.722437965,304.722437965
 01/03  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,276.030337087,276.030337087
 01/03  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,243.98158656,243.98158656
 01/03  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,216.176203728,216.176203728
 01/03  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,190.200698375,190.200698375
 01/03  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,178.893424812,178.893424812
 01/03  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,163.63007369,163.63007369
 01/03  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,153.755735519,153.755735519
 01/03  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,152.046277633,152.046277633
 01/03  17:00:00,74.0891280266,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,166.150965943,166.150965943
 01/03  18:00:00,35.4701418625,6.05706936099,0.0,0.0,16.4436737891,4.04639871239,175.452357946,175.452357946
 01/03  19:00:00,21.1709285249,5.75510425042,0.0,0.0,5.48122459637,1.0115996781,188.309812758,188.309812758
 01/03  20:00:00,23.0804683801,7.66464410561,0.0,0.0,5.48122459637,1.0115996781,232.974122351,232.974122351
 01/03  21:00:00,21.6429540453,6.22712977088,0.0,0.0,5.48122459637,1.0115996781,210.670964296,210.670964296
 01/03  22:00:00,23.4364430189,8.02061874444,0.0,0.0,5.48122459637,1.0115996781,249.419061135,249.419061135
 01/03  23:00:00,21.9097310583,6.49390678388,0.0,0.0,5.48122459637,1.0115996781,223.992155669,223.992155669
 01/03  24:00:00,23.7626393622,8.34681508773,0.0,0.0,5.48122459637,1.0115996781,263.517092731,263.517092731
 01/04  01:00:00,22.1612289188,6.74540464436,0.0,0.0,5.48122459637,1.0115996781,236.190839549,236.190839549
 01/04  02:00:00,24.0673530131,8.65152873867,0.0,0.0,5.48122459637,1.0115996781,278.128460819,278.128460819
 01/04  03:00:00,22.4328313859,7.01700711142,0.0,0.0,5.48122459637,1.0115996781,250.003130881,250.003130881
 01/04  04:00:00,24.3004309559,8.88460668139,0.0,0.0,5.48122459637,1.0115996781,289.573709782,289.573709782
 01/04  05:00:00,22.6022568444,7.18643256996,0.0,0.0,5.48122459637,1.0115996781,259.895107403,259.895107403
 01/04  06:00:00,24.4987229263,9.08289865181,0.0,0.0,5.48122459637,1.0115996781,299.785566344,299.785566344
 01/04  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,346.498194981,346.498194981
 01/04  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,326.015595203,326.015595203
 01/04  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,305.459448543,305.459448543
 01/04  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,282.568673921,282.568673921
 01/04  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,262.702576536,262.702576536
 01/04  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,243.645971976,243.645971976
 01/04  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,232.561114407,232.561114407
 01/04  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,214.079428343,214.079428343
 01/04  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,202.066564561,202.066564561
 01/04  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,197.555992262,197.555992262
 01/04  17:00:00,74.0891280266,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,204.192674798,204.192674798
 01/04  18:00:00,35.867338188,6.45426568652,0.0,0.0,16.4436737891,4.04639871239,197.509539686,197.509539686
 01/04  19:00:00,21.390300017,5.97447574255,0.0,0.0,5.48122459637,1.0115996781,201.998366185,201.998366185
 01/04  20:00:00,23.2797442805,7.86392000602,0.0,0.0,5.48122459637,1.0115996781,243.904476611,243.904476611
 01/04  21:00:00,21.7932198734,6.3773955989,0.0,0.0,5.48122459637,1.0115996781,219.610649262,219.610649262
 01/04  22:00:00,23.6314921368,8.21566786232,0.0,0.0,5.48122459637,1.0115996781,259.017521455,259.017521455
 01/04  23:00:00,22.0112485875,6.595424313,0.0,0.0,5.48122459637,1.0115996781,229.345977063,229.345977063
 01/04  24:00:00,23.702711428,8.28688715357,0.0,0.0,5.48122459637,1.0115996781,260.692155985,260.692155985
 01/05  01:00:00,21.9646195672,6.54879529274,0.0,0.0,5.48122459637,1.0115996781,224.95757721,224.95757721
 01/05  02:00:00,23.5666568756,8.15083260109,0.0,0.0,5.48122459637,1.0115996781,252.913639132,252.913639132
 01/05  03:00:00,21.8402173803,6.42439310581,0.0,0.0,5.48122459637,1.0115996781,217.632228957,217.632228957
 01/05  04:00:00,23.4242544186,8.00843014418,0.0,0.0,5.48122459637,1.0115996781,245.405798779,245.405798779
 01/05  05:00:00,21.7123254613,6.29650118688,0.0,0.0,5.48122459637,1.0115996781,209.465963588,209.465963588
 01/05  06:00:00,23.2530293854,7.83720511098,0.0,0.0,5.48122459637,1.0115996781,236.040789773,236.040789773
 01/05  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,263.748949859,263.748949859
 01/05  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,237.582487865,237.582487865
 01/05  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,212.109341305,212.109341305
 01/05  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,183.078034784,183.078034784
 01/05  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,151.771993392,151.771993392
 01/05  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,124.466607615,124.466607615
 01/05  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,111.242848057,111.242848057
 01/05  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,95.2881240733,95.2881240733
 01/05  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,88.4256243449,88.4256243449
 01/05  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,87.0711191341,87.0711191341
 01/05  17:00:00,74.0891280266,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,91.8100745439,91.8100745439
 01/05  18:00:00,33.8056870136,4.39261451212,0.0,0.0,16.4436737891,4.04639871239,95.8602668596,95.8602668596
 01/05  19:00:00,19.5798890147,4.16406474025,0.0,0.0,5.48122459637,1.0115996781,101.870084757,101.870084757
 01/05  20:00:00,20.8411403335,5.425316059,0.0,0.0,5.48122459637,1.0115996781,126.689627234,126.689627234
 01/05  21:00:00,19.7683627999,4.35253852544,0.0,0.0,5.48122459637,1.0115996781,108.257834768,108.257834768
 01/05  22:00:00,20.9343780035,5.51855372903,0.0,0.0,5.48122459637,1.0115996781,129.379607593,129.379607593
 01/05  23:00:00,19.770673322,4.35484904752,0.0,0.0,5.48122459637,1.0115996781,107.124133889,107.124133889
 01/05  24:00:00,20.9060028303,5.4901785558,0.0,0.0,5.48122459637,1.0115996781,127.980130438,127.980130438
 01/06  01:00:00,19.7626867463,4.34686247182,0.0,0.0,5.48122459637,1.0115996781,106.058542552,106.058542552
 01/06  02:00:00,20.8346486627,5.41882438828,0.0,0.0,5.48122459637,1.0115996781,124.134535236,124.134535236
 01/06  03:00:00,19.6922934182,4.27646914378,0.0,0.0,5.48122459637,1.0115996781,102.111796747,102.111796747
 01/06  04:00:00,20.7777985337,5.36197425926,0.0,0.0,5.48122459637,1.0115996781,121.502879674,121.502879674
 01/06  05:00:00,19.6697130891,4.25388881464,0.0,0.0,5.48122459637,1.0115996781,100.985323486,100.985323486
 01/06  06:00:00,20.7563172984,5.34049302397,0.0,0.0,5.48122459637,1.0115996781,121.004110999,121.004110999
 01/06  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,141.339796908,141.339796908
 01/06  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,121.753098434,121.753098434
 01/06  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,113.858940283,113.858940283
 01/06  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,110.242123886,110.242123886
 01/06  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,103.674844494,103.674844494
 01/06  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,100.319754496,100.319754496
 01/06  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,104.483233075,104.483233075
 01/06  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,99.5541380021,99.5541380021
 01/06  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,102.862346324,102.862346324
 01/06  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,108.469277156,108.469277156
 01/06  17:00:00,74.0891280266,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,125.944323439,125.944323439
 01/06  18:00:00,34.7305074819,5.31743498041,0.0,0.0,16.4436737891,4.04639871239,137.744412512,137.744412512
 01/06  19:00:00,20.5270406217,5.11121634724,0.0,0.0,5.48122459637,1.0115996781,151.360182752,151.360182752
 01/06  20:00:00,22.334803888,6.9189796135,0.0,0.0,5.48122459637,1.0115996781,194.912579228,194.912579228
 01/06  21:00:00,21.1001087719,5.68428449747,0.0,0.0,5.48122459637,1.0115996781,179.073825043,179.073825043
 01/06  22:00:00,22.8999950494,7.48417077497,0.0,0.0,5.48122459637,1.0115996781,220.877871704,220.877871704
 01/06  23:00:00,21.5277272845,6.11190301005,0.0,0.0,5.48122459637,1.0115996781,200.833349546,200.833349546
 01/06  24:00:00,23.3194933264,7.90366905196,0.0,0.0,5.48122459637,1.0115996781,240.240206335,240.240206335
 01/07  01:00:00,21.8307445796,6.41492030512,0.0,0.0,5.48122459637,1.0115996781,217.023106648,217.023106648
 01/07  02:00:00,23.6662302827,8.25040600819,0.0,0.0,5.48122459637,1.0115996781,257.90726435,257.90726435
 01/07  03:00:00,22.1003211981,6.68449692361,0.0,0.0,5.48122459637,1.0115996781,232.631819185,232.631819185
 01/07  04:00:00,24.0064026886,8.59057841409,0.0,0.0,5.48122459637,1.0115996781,276.482872925,276.482872925
 01/07  05:00:00,22.4067874395,6.99096316505,0.0,0.0,5.48122459637,1.0115996781,250.004700515,250.004700515
 01/07  06:00:00,24.2817117477,8.86588747325,0.0,0.0,5.48122459637,1.0115996781,290.846199091,290.846199091
 01/07  07:00:00,22.6122949439,7.19647066946,0.0,0.0,5.48122459637,1.0115996781,261.968460272,261.968460272
 01/07  08:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,355.39902568,355.39902568
 01/07  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,327.991350398,327.991350398
 01/07  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,298.204778832,298.204778832
 01/07  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,263.998997638,263.998997638
 01/07  12:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,230.397206864,230.397206864
 01/07  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,205.501613319,205.501613319
 01/07  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,179.511372468,179.511372468
 01/07  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,169.055775143,169.055775143
 01/07  16:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,169.168565111,169.168565111
 01/07  17:00:00,14.9646761261,5.49751851826,0.0,0.0,5.48122459637,1.0115996781,150.576571877,150.576571877
 01/07  18:00:00,20.5423900541,5.12656577968,0.0,0.0,5.48122459637,1.0115996781,153.083135568,153.083135568
 01/07  19:00:00,22.2251061419,6.80928186747,0.0,0.0,5.48122459637,1.0115996781,190.939018594,190.939018594
 01/07  20:00:00,20.8806547939,5.4648305194,0.0,0.0,5.48122459637,1.0115996781,167.848322872,167.848322872
 01/07  21:00:00,22.3623946218,6.94657034734,0.0,0.0,5.48122459637,1.0115996781,195.848225195,195.848225195
 01/07  22:00:00,20.8919829826,5.47615870818,0.0,0.0,5.48122459637,1.0115996781,166.867922442,166.867922442
 01/07  23:00:00,22.4212621605,7.00543788606,0.0,0.0,5.48122459637,1.0115996781,197.297298008,197.297298008
 01/07  24:00:00,21.0965672841,5.68074300964,0.0,0.0,5.48122459637,1.0115996781,177.20580707,177.20580707
 01/08  01:00:00,22.8069391108,7.39111483637,0.0,0.0,5.48122459637,1.0115996781,215.885510514,215.885510514
 01/08  02:00:00,21.4404120136,6.02458773909,0.0,0.0,5.48122459637,1.0115996781,196.299690562,196.299690562
 01/08  03:00:00,23.0945287303,7.67870445587,0.0,0.0,5.48122459637,1.0115996781,229.532210681,229.532210681
 01/08  04:00:00,21.5390709553,6.12324668087,0.0,0.0,5.48122459637,1.0115996781,201.187218316,201.187218316
 01/08  05:00:00,23.2776641807,7.8618399062,0.0,0.0,5.48122459637,1.0115996781,239.277570919,239.277570919
 01/08  06:00:00,21.8537731473,6.43794887284,0.0,0.0,5.48122459637,1.0115996781,219.035939004,219.035939004
 01/08  07:00:00,23.7452626356,8.32943836112,0.0,0.0,5.48122459637,1.0115996781,262.755112465,262.755112465
 01/08  08:00:00,20.7500292297,6.82137162194,0.0,0.0,5.48122459637,1.0115996781,240.498799241,240.498799241
 01/08  09:00:00,14.9602391759,8.46741490146,0.0,0.0,5.48122459637,1.0115996781,270.762394472,270.762394472
 01/08  10:00:00,12.8328730004,6.3400487259,0.0,0.0,5.48122459637,1.0115996781,217.228610765,217.228610765
 01/08  11:00:00,13.8520425422,7.35921826769,0.0,0.0,5.48122459637,1.0115996781,219.012531614,219.012531614
 01/08  12:00:00,11.8212090739,5.32838479946,0.0,0.0,5.48122459637,1.0115996781,163.211141178,163.211141178
 01/08  13:00:00,12.6584224079,6.16559813346,0.0,0.0,5.48122459637,1.0115996781,163.67873405,163.67873405
 01/08  14:00:00,10.9561178577,4.46329358328,0.0,0.0,5.48122459637,1.0115996781,118.419333547,118.419333547
 01/08  15:00:00,11.9197161075,5.42689183301,0.0,0.0,5.48122459637,1.0115996781,128.942732993,128.942732993
 01/08  16:00:00,10.8391289088,4.34630463435,0.0,0.0,5.48122459637,1.0115996781,109.892020841,109.892020841
 01/08  17:00:00,15.3587855517,5.89162794387,0.0,0.0,5.48122459637,1.0115996781,146.784323847,146.784323847
 01/08  18:00:00,20.4561877495,5.04036347503,0.0,0.0,5.48122459637,1.0115996781,141.260532226,141.260532226
 01/08  19:00:00,22.0760011087,6.66017683423,0.0,0.0,5.48122459637,1.0115996781,180.009334003,180.009334003
 01/08  20:00:00,20.7910484713,5.37522419687,0.0,0.0,5.48122459637,1.0115996781,159.575315107,159.575315107
 01/08  21:00:00,22.1719997021,6.75617542765,0.0,0.0,5.48122459637,1.0115996781,185.444572765,185.444572765
 01/08  22:00:00,20.7265735195,5.310749245,0.0,0.0,5.48122459637,1.0115996781,157.286633983,157.286633983
 01/08  23:00:00,22.0814719479,6.66564767343,0.0,0.0,5.48122459637,1.0115996781,181.990975474,181.990975474
 01/08  24:00:00,20.723871838,5.30804756353,0.0,0.0,5.48122459637,1.0115996781,158.072163583,158.072163583
 01/09  01:00:00,22.2793224974,6.8634982229,0.0,0.0,5.48122459637,1.0115996781,192.079647454,192.079647454
 01/09  02:00:00,21.0507996446,5.63497537013,0.0,0.0,5.48122459637,1.0115996781,175.528691825,175.528691825
 01/09  03:00:00,22.6863494497,7.2705251752,0.0,0.0,5.48122459637,1.0115996781,211.038068612,211.038068612
 01/09  04:00:00,21.2401614806,5.82433720618,0.0,0.0,5.48122459637,1.0115996781,185.807928344,185.807928344
 01/09  05:00:00,22.8308838012,7.41505952677,0.0,0.0,5.48122459637,1.0115996781,218.65441262,218.65441262
 01/09  06:00:00,21.3470266181,5.93120234364,0.0,0.0,5.48122459637,1.0115996781,191.363140489,191.363140489
 01/09  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,259.541809003,259.541809003
 01/09  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,217.575027329,217.575027329
 01/09  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,188.289308933,188.289308933
 01/09  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,162.915607191,162.915607191
 01/09  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,146.058351163,146.058351163
 01/09  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,130.463663019,130.463663019
 01/09  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,121.449500209,121.449500209
 01/09  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,110.061734178,110.061734178
 01/09  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,106.070842006,106.070842006
 01/09  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,107.607052699,107.607052699
 01/09  17:00:00,72.6019613599,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,113.085078464,113.085078464
 01/09  18:00:00,34.2390734127,4.82600091125,0.0,0.0,16.4436737891,4.04639871239,115.790256496,115.790256496
 01/09  19:00:00,19.9497236598,4.53389938538,0.0,0.0,5.48122459637,1.0115996781,121.404325005,121.404325005
 01/09  20:00:00,21.4047746551,5.98895038061,0.0,0.0,5.48122459637,1.0115996781,152.116438345,152.116438345
 01/09  21:00:00,20.2048744542,4.78905017972,0.0,0.0,5.48122459637,1.0115996781,131.502799568,131.502799568
 01/09  22:00:00,21.5777928602,6.16196858578,0.0,0.0,5.48122459637,1.0115996781,158.59193698,158.59193698
 01/09  23:00:00,20.3136404664,4.89781619194,0.0,0.0,5.48122459637,1.0115996781,135.727840939,135.727840939
 01/09  24:00:00,21.6720959217,6.25627164724,0.0,0.0,5.48122459637,1.0115996781,161.894184677,161.894184677
 01/10  01:00:00,20.3707600211,4.95493574659,0.0,0.0,5.48122459637,1.0115996781,137.994336196,137.994336196
 01/10  02:00:00,21.7235187178,6.30769444334,0.0,0.0,5.48122459637,1.0115996781,163.955042458,163.955042458
 01/10  03:00:00,20.4215959842,5.00577170976,0.0,0.0,5.48122459637,1.0115996781,139.992469663,139.992469663
 01/10  04:00:00,21.7722864061,6.35646213159,0.0,0.0,5.48122459637,1.0115996781,165.617014459,165.617014459
 01/10  05:00:00,20.4485387971,5.03271452267,0.0,0.0,5.48122459637,1.0115996781,141.087494941,141.087494941
 01/10  06:00:00,21.7981816735,6.38235739904,0.0,0.0,5.48122459637,1.0115996781,166.752596741,166.752596741
 01/10  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,192.75841283,192.75841283
 01/10  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,171.566930346,171.566930346
 01/10  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,151.817724407,151.817724407
 01/10  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,135.590906429,135.590906429
 01/10  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,124.047732576,124.047732576
 01/10  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,112.05600039,112.05600039
 01/10  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,105.943688134,105.943688134
 01/10  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,95.1437648415,95.1437648415
 01/10  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,91.4623915407,91.4623915407
 01/10  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,91.0929775649,91.0929775649
 01/10  17:00:00,72.6019613599,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,93.3179274862,93.3179274862
 01/10  18:00:00,33.7897581243,4.37668562283,0.0,0.0,16.4436737891,4.04639871239,95.1560989888,95.1560989888
 01/10  19:00:00,19.5472661279,4.13144185348,0.0,0.0,5.48122459637,1.0115996781,100.50420897,100.50420897
 01/10  20:00:00,20.8113930765,5.39556880202,0.0,0.0,5.48122459637,1.0115996781,126.34925144,126.34925144
 01/10  21:00:00,19.7442793418,4.32845506732,0.0,0.0,5.48122459637,1.0115996781,107.101213066,107.101213066
 01/10  22:00:00,20.8969585029,5.48113422839,0.0,0.0,5.48122459637,1.0115996781,128.270212192,128.270212192
 01/10  23:00:00,19.79211107,4.37628679552,0.0,0.0,5.48122459637,1.0115996781,108.246114936,108.246114936
 01/10  24:00:00,20.9336052649,5.51778099041,0.0,0.0,5.48122459637,1.0115996781,128.674062345,128.674062345
 01/11  01:00:00,19.7717198274,4.35589555292,0.0,0.0,5.48122459637,1.0115996781,105.836205506,105.836205506
 01/11  02:00:00,20.8673050423,5.45148076784,0.0,0.0,5.48122459637,1.0115996781,125.088308217,125.088308217
 01/11  03:00:00,19.7308308655,4.31500659099,0.0,0.0,5.48122459637,1.0115996781,103.479225976,103.479225976
 01/11  04:00:00,20.7945753065,5.37875103201,0.0,0.0,5.48122459637,1.0115996781,121.539697789,121.539697789
 01/11  05:00:00,19.6446440382,4.22881976375,0.0,0.0,5.48122459637,1.0115996781,98.4188415756,98.4188415756
 01/11  06:00:00,20.6736648793,5.25784060483,0.0,0.0,5.48122459637,1.0115996781,115.739760191,115.739760191
 01/11  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,131.854649602,131.854649602
 01/11  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,109.530227831,109.530227831
 01/11  09:00:00,59.0784204482,12.6170508489,0.0,0.0,38.3685721746,8.09279742479,87.7504108698,87.7504108698
 01/11  10:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,73.6857174849,73.6857174849
 01/11  11:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,65.4821479423,65.4821479423
 01/11  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.9608632782,57.9608632782
 01/11  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,52.8294590398,52.8294590398
 01/11  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,48.7793341271,48.7793341271
 01/11  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.0921509631,47.0921509631
 01/11  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.5372096537,47.5372096537
 01/11  17:00:00,72.302415205,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.3309792041,51.3309792041
 01/11  18:00:00,32.0723883125,2.659315811,0.0,0.0,16.4436737891,4.04639871239,49.532825283,49.532825283
 01/11  19:00:00,18.013254363,2.59743008851,0.0,0.0,5.48122459637,1.0115996781,49.1102558565,49.1102558565
 01/11  20:00:00,19.0787011594,3.66287688495,0.0,0.0,5.48122459637,1.0115996781,69.506625537,69.506625537
 01/11  21:00:00,18.2500657749,2.83424150042,0.0,0.0,5.48122459637,1.0115996781,53.934641953,53.934641953
 01/11  22:00:00,19.2907015377,3.87487726326,0.0,0.0,5.48122459637,1.0115996781,73.8283877501,73.8283877501
 01/11  23:00:00,18.4063998872,2.99057561271,0.0,0.0,5.48122459637,1.0115996781,57.0771211397,57.0771211397
 01/11  24:00:00,19.4544515022,4.03862722777,0.0,0.0,5.48122459637,1.0115996781,77.1353690584,77.1353690584
 01/12  01:00:00,18.4853919894,3.06956771492,0.0,0.0,5.48122459637,1.0115996781,58.6813848854,58.6813848854
 01/12  02:00:00,19.6687694972,4.25294522274,0.0,0.0,5.48122459637,1.0115996781,78.3459645723,78.3459645723
 01/12  03:00:00,18.8776341115,3.46180983703,0.0,0.0,5.48122459637,1.0115996781,60.0316335431,60.0316335431
 01/12  04:00:00,19.9123930709,4.49656879647,0.0,0.0,5.48122459637,1.0115996781,80.673980909,80.673980909
 01/12  05:00:00,18.9042348358,3.4884105613,0.0,0.0,5.48122459637,1.0115996781,62.0750128364,62.0750128364
 01/12  06:00:00,19.9682977117,4.55247343727,0.0,0.0,5.48122459637,1.0115996781,83.8211874199,83.8211874199
 01/12  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,101.09758307,101.09758307
 01/12  08:00:00,46.7241540871,12.3054239778,0.0,0.0,21.9248983855,5.05799839049,84.3027066992,84.3027066992
 01/12  09:00:00,58.7791945922,12.3178249929,0.0,0.0,38.3685721746,8.09279742479,75.0720104959,75.0720104959
 01/12  10:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,66.1557428729,66.1557428729
 01/12  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,60.4547909772,60.4547909772
 01/12  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,56.0234031175,56.0234031175
 01/12  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,54.6537010309,54.6537010309
 01/12  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.3871974584,51.3871974584
 01/12  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,50.766659879,50.766659879
 01/12  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.6087627574,51.6087627574
 01/12  17:00:00,72.302415205,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,54.5643506272,54.5643506272
 01/12  18:00:00,32.1712663483,2.75819384677,0.0,0.0,16.4436737891,4.04639871239,51.4485421711,51.4485421711
 01/12  19:00:00,18.1093762214,2.69355194691,0.0,0.0,5.48122459637,1.0115996781,50.9865018555,50.9865018555
 01/12  20:00:00,19.2239983255,3.80817405106,0.0,0.0,5.48122459637,1.0115996781,72.3441496032,72.3441496032
 01/12  21:00:00,18.3878082714,2.97198399694,0.0,0.0,5.48122459637,1.0115996781,56.6167673866,56.6167673866
 01/12  22:00:00,19.5440595641,4.12823528968,0.0,0.0,5.48122459637,1.0115996781,78.7564787452,78.7564787452
 01/12  23:00:00,19.0238517327,3.60802745827,0.0,0.0,5.48122459637,1.0115996781,65.9457764257,65.9457764257
 01/12  24:00:00,20.2592550298,4.84343075529,0.0,0.0,5.48122459637,1.0115996781,92.7480782965,92.7480782965
 01/13  01:00:00,19.2356838155,3.81985954101,0.0,0.0,5.48122459637,1.0115996781,76.2069470757,76.2069470757
 01/13  02:00:00,20.4528144137,5.03699013926,0.0,0.0,5.48122459637,1.0115996781,102.052956378,102.052956378
 01/13  03:00:00,19.3757958908,3.9599716163,0.0,0.0,5.48122459637,1.0115996781,83.9673336823,83.9673336823
 01/13  04:00:00,20.629483169,5.21365889456,0.0,0.0,5.48122459637,1.0115996781,110.212482766,110.212482766
 01/13  05:00:00,19.4813878097,4.0655635352,0.0,0.0,5.48122459637,1.0115996781,89.5300775138,89.5300775138
 01/13  06:00:00,20.7144663865,5.29864211207,0.0,0.0,5.48122459637,1.0115996781,114.286062958,114.286062958
 01/13  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,137.582890184,137.582890184
 01/13  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,127.034474251,127.034474251
 01/13  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,112.906746458,112.906746458
 01/13  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,95.1163338759,95.1163338759
 01/13  11:00:00,70.9278185706,12.4924001004,0.0,0.0,49.3310213673,9.10439710289,82.787873454,82.787873454
 01/13  12:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,77.5512698084,77.5512698084
 01/13  13:00:00,64.2480181735,12.3054239778,0.0,0.0,43.8497967709,8.09279742479,77.1436895279,77.1436895279
 01/13  14:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,71.3536728835,71.3536728835
 01/13  15:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,65.8445488581,65.8445488581
 01/13  16:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,65.3605968103,65.3605968103
 01/13  17:00:00,72.2528111448,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,71.5292319884,71.5292319884
 01/13  18:00:00,33.2356652918,3.82259279028,0.0,0.0,16.4436737891,4.04639871239,72.5828324875,72.5828324875
 01/13  19:00:00,19.4729689909,4.05714471641,0.0,0.0,5.48122459637,1.0115996781,93.5413926954,93.5413926954
 01/13  20:00:00,20.9272036835,5.51137940899,0.0,0.0,5.48122459637,1.0115996781,129.284898729,129.284898729
 01/13  21:00:00,19.984098244,4.56827396957,0.0,0.0,5.48122459637,1.0115996781,118.61276993,118.61276993
 01/13  22:00:00,21.3420252778,5.92620100333,0.0,0.0,5.48122459637,1.0115996781,147.338767045,147.338767045
 01/13  23:00:00,20.2058882179,4.79006394339,0.0,0.0,5.48122459637,1.0115996781,128.80452327,128.80452327
 01/13  24:00:00,21.5295463006,6.11372202618,0.0,0.0,5.48122459637,1.0115996781,155.223500968,155.223500968
 01/14  01:00:00,20.313869146,4.89804487156,0.0,0.0,5.48122459637,1.0115996781,133.890332641,133.890332641
 01/14  02:00:00,21.5467124362,6.1308881617,0.0,0.0,5.48122459637,1.0115996781,155.731155018,155.731155018
 01/14  03:00:00,20.2528352576,4.8370109831,0.0,0.0,5.48122459637,1.0115996781,130.693268443,130.693268443
 01/14  04:00:00,21.4527289929,6.03690471842,0.0,0.0,5.48122459637,1.0115996781,151.696558668,151.696558668
 01/14  05:00:00,20.1940818938,4.77825761938,0.0,0.0,5.48122459637,1.0115996781,127.621635418,127.621635418
 01/14  06:00:00,21.3811335174,5.96530924298,0.0,0.0,5.48122459637,1.0115996781,148.47537704,148.47537704
 01/14  07:00:00,20.1390234038,4.7231991293,0.0,0.0,5.48122459637,1.0115996781,124.859418595,124.859418595
 01/14  08:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,180.469659773,180.469659773
 01/14  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,158.995168533,158.995168533
 01/14  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,144.613078505,144.613078505
 01/14  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,132.004728955,132.004728955
 01/14  12:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,115.795198362,115.795198362
 01/14  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,103.575862421,103.575862421
 01/14  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,96.2297006313,96.2297006313
 01/14  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,100.443906293,100.443906293
 01/14  16:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,106.005652846,106.005652846
 01/14  17:00:00,12.1333639405,4.15337299937,0.0,0.0,5.48122459637,1.0115996781,89.2394874501,89.2394874501
 01/14  18:00:00,19.3500539134,3.93422963889,0.0,0.0,5.48122459637,1.0115996781,91.11546416,91.11546416
 01/14  19:00:00,20.6325596875,5.21673541306,0.0,0.0,5.48122459637,1.0115996781,119.080520419,119.080520419
 01/14  20:00:00,19.6790645184,4.26324024392,0.0,0.0,5.48122459637,1.0115996781,105.198245222,105.198245222
 01/14  21:00:00,20.9702831178,5.55445884329,0.0,0.0,5.48122459637,1.0115996781,133.532560273,133.532560273
 01/14  22:00:00,19.9914105388,4.57558626431,0.0,0.0,5.48122459637,1.0115996781,119.935920098,119.935920098
 01/14  23:00:00,21.3735140179,5.9576897434,0.0,0.0,5.48122459637,1.0115996781,150.844513528,150.844513528
 01/14  24:00:00,20.2858608123,4.87003653785,0.0,0.0,5.48122459637,1.0115996781,135.399708713,135.399708713
 01/15  01:00:00,21.647078599,6.23125432453,0.0,0.0,5.48122459637,1.0115996781,163.983345309,163.983345309
 01/15  02:00:00,20.4117666061,4.99594233164,0.0,0.0,5.48122459637,1.0115996781,141.882105548,141.882105548
 01/15  03:00:00,21.664656855,6.24883258052,0.0,0.0,5.48122459637,1.0115996781,164.073745526,164.073745526
 01/15  04:00:00,20.4123105797,4.99648630527,0.0,0.0,5.48122459637,1.0115996781,140.966031035,140.966031035
 01/15  05:00:00,21.7220288915,6.30620461701,0.0,0.0,5.48122459637,1.0115996781,166.869143224,166.869143224
 01/15  06:00:00,20.4563844996,5.04056022512,0.0,0.0,5.48122459637,1.0115996781,143.319559761,143.319559761
 01/15  07:00:00,21.7520618464,6.33623757191,0.0,0.0,5.48122459637,1.0115996781,167.155955235,167.155955235
 01/15  08:00:00,19.0331434337,5.10448582588,0.0,0.0,5.48122459637,1.0115996781,145.763434018,145.763434018
 01/15  09:00:00,12.8249415212,6.33211724672,0.0,0.0,5.48122459637,1.0115996781,167.070469726,167.070469726
 01/15  10:00:00,11.2662859641,4.77346168967,0.0,0.0,5.48122459637,1.0115996781,130.617235296,130.617235296
 01/15  11:00:00,11.8566901426,5.3638658681,0.0,0.0,5.48122459637,1.0115996781,126.084796194,126.084796194
 01/15  12:00:00,10.1495954771,3.6567712026,0.0,0.0,5.48122459637,1.0115996781,78.2521199463,78.2521199463
 01/15  13:00:00,10.568417075,4.07559280054,0.0,0.0,5.48122459637,1.0115996781,75.7569062544,75.7569062544
 01/15  14:00:00,9.1393866309,2.64656235644,0.0,0.0,5.48122459637,1.0115996781,49.3537459191,49.3537459191
 01/15  15:00:00,9.70338882554,3.21056455107,0.0,0.0,5.48122459637,1.0115996781,60.546548066,60.546548066
 01/15  16:00:00,9.03108912518,2.53826485072,0.0,0.0,5.48122459637,1.0115996781,48.3990984209,48.3990984209
 01/15  17:00:00,11.5997901257,3.61979918456,0.0,0.0,5.48122459637,1.0115996781,68.4910342646,68.4910342646
 01/15  18:00:00,18.7099471191,3.2941228446,0.0,0.0,5.48122459637,1.0115996781,62.1416877956,62.1416877956
 01/15  19:00:00,20.2167911361,4.80096686159,0.0,0.0,5.48122459637,1.0115996781,93.030612753,93.030612753
 01/15  20:00:00,19.4296377098,4.01381343531,0.0,0.0,5.48122459637,1.0115996781,85.0918554764,85.0918554764
 01/15  21:00:00,20.5989255285,5.18310125408,0.0,0.0,5.48122459637,1.0115996781,110.241057857,110.241057857
 01/15  22:00:00,19.6218972467,4.20607297225,0.0,0.0,5.48122459637,1.0115996781,95.5648682397,95.5648682397
 01/15  23:00:00,20.7875987742,5.37177449971,0.0,0.0,5.48122459637,1.0115996781,119.201240151,119.201240151
 01/15  24:00:00,19.7513053106,4.33548103616,0.0,0.0,5.48122459637,1.0115996781,102.337984807,102.337984807
 01/16  01:00:00,20.905870093,5.49004581853,0.0,0.0,5.48122459637,1.0115996781,124.4451302,124.4451302
 01/16  02:00:00,19.8058413467,4.39001707228,0.0,0.0,5.48122459637,1.0115996781,104.643469145,104.643469145
 01/16  03:00:00,20.9550669501,5.5392426756,0.0,0.0,5.48122459637,1.0115996781,126.524126483,126.524126483
 01/16  04:00:00,19.8252076803,4.40938340582,0.0,0.0,5.48122459637,1.0115996781,105.420915312,105.420915312
 01/16  05:00:00,20.9175947507,5.50177047627,0.0,0.0,5.48122459637,1.0115996781,124.740224201,124.740224201
 01/16  06:00:00,19.7814332161,4.3656089416,0.0,0.0,5.48122459637,1.0115996781,103.593996189,103.593996189
 01/16  07:00:00,20.8661879394,5.45036366494,0.0,0.0,5.48122459637,1.0115996781,122.536074172,122.536074172
 01/16  08:00:00,18.2386227885,4.30996518071,0.0,0.0,5.48122459637,1.0115996781,100.737750229,100.737750229
 01/16  09:00:00,11.7821473781,5.28932310359,0.0,0.0,5.48122459637,1.0115996781,116.358010731,116.358010731
 01/16  10:00:00,10.4443803649,3.95155609043,0.0,0.0,5.48122459637,1.0115996781,86.6416496867,86.6416496867
 01/16  11:00:00,11.0982634771,4.60543920268,0.0,0.0,5.48122459637,1.0115996781,91.5689222488,91.5689222488
 01/16  12:00:00,9.83215921528,3.33933494082,0.0,0.0,5.48122459637,1.0115996781,60.7627980758,60.7627980758
 01/16  13:00:00,9.98302888158,3.49020460712,0.0,0.0,5.48122459637,1.0115996781,64.8126824176,64.8126824176
 01/16  14:00:00,8.91501422748,2.42218995302,0.0,0.0,5.48122459637,1.0115996781,46.2660211863,46.2660211863
 01/16  15:00:00,9.56138371895,3.06855944449,0.0,0.0,5.48122459637,1.0115996781,57.973250258,57.973250258
 01/16  16:00:00,8.87620808575,2.38338381129,0.0,0.0,5.48122459637,1.0115996781,45.6328004008,45.6328004008
 01/16  17:00:00,11.3026885844,3.32269764325,0.0,0.0,5.48122459637,1.0115996781,62.9838817728,62.9838817728
 01/16  18:00:00,18.2451892249,2.82936495044,0.0,0.0,5.48122459637,1.0115996781,54.4691661334,54.4691661334
 01/16  19:00:00,19.2837392276,3.86791495315,0.0,0.0,5.48122459637,1.0115996781,73.5640789495,73.5640789495
 01/16  20:00:00,18.5548098931,3.13898561866,0.0,0.0,5.48122459637,1.0115996781,60.5243396881,60.5243396881
 01/16  21:00:00,19.5861602446,4.17033597012,0.0,0.0,5.48122459637,1.0115996781,79.2017757508,79.2017757508
 01/16  22:00:00,19.0521164978,3.63629222333,0.0,0.0,5.48122459637,1.0115996781,63.851953322,63.851953322
 01/16  23:00:00,19.9628987505,4.54707447608,0.0,0.0,5.48122459637,1.0115996781,80.8857310413,80.8857310413
 01/16  24:00:00,19.001839646,3.58601537158,0.0,0.0,5.48122459637,1.0115996781,63.2367405593,63.2367405593
 01/17  01:00:00,19.8860452725,4.47022099806,0.0,0.0,5.48122459637,1.0115996781,78.8427955072,78.8427955072
 01/17  02:00:00,18.9644154534,3.54859117894,0.0,0.0,5.48122459637,1.0115996781,61.8965870857,61.8965870857
 01/17  03:00:00,19.8671968885,4.45137261403,0.0,0.0,5.48122459637,1.0115996781,78.3978721304,78.3978721304
 01/17  04:00:00,18.9727528093,3.55692853485,0.0,0.0,5.48122459637,1.0115996781,62.3736575466,62.3736575466
 01/17  05:00:00,19.8752944531,4.45947017867,0.0,0.0,5.48122459637,1.0115996781,78.9262154744,78.9262154744
 01/17  06:00:00,18.9646843087,3.54886003419,0.0,0.0,5.48122459637,1.0115996781,62.3687696462,62.3687696462
 01/17  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,101.770967393,101.770967393
 01/17  08:00:00,46.7241540871,12.3054239778,0.0,0.0,21.9248983855,5.05799839049,80.4180757635,80.4180757635
 01/17  09:00:00,58.8287986525,12.3674290531,0.0,0.0,38.3685721746,8.09279742479,70.2099632302,70.2099632302
 01/17  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,62.6128783139,62.6128783139
 01/17  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,66.3075492907,66.3075492907
 01/17  12:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,73.8572114601,73.8572114601
 01/17  13:00:00,64.2604191886,12.3178249929,0.0,0.0,43.8497967709,8.09279742479,77.9769111173,77.9769111173
 01/17  14:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,75.3218329636,75.3218329636
 01/17  15:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,74.9283054217,74.9283054217
 01/17  16:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,76.8272967032,76.8272967032
 01/17  17:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,80.6982236876,80.6982236876
 01/17  18:00:00,33.4359002019,4.02282770039,0.0,0.0,16.4436737891,4.04639871239,77.174606109,77.174606109
 01/17  19:00:00,19.4470414286,4.03121715414,0.0,0.0,5.48122459637,1.0115996781,89.9742907128,89.9742907128
 01/17  20:00:00,20.7548938497,5.33906957519,0.0,0.0,5.48122459637,1.0115996781,119.370630823,119.370630823
 01/17  21:00:00,19.772766323,4.35694204851,0.0,0.0,5.48122459637,1.0115996781,104.989174919,104.989174919
 01/17  22:00:00,21.03862629,5.62280201551,0.0,0.0,5.48122459637,1.0115996781,131.432414639,131.432414639
 01/17  23:00:00,19.9973659296,4.58154165518,0.0,0.0,5.48122459637,1.0115996781,115.733588183,115.733588183
 01/17  24:00:00,21.3552211122,5.93939683774,0.0,0.0,5.48122459637,1.0115996781,145.223050896,145.223050896
 01/18  01:00:00,20.2872095982,4.87138532378,0.0,0.0,5.48122459637,1.0115996781,129.970259825,129.970259825
 01/18  02:00:00,21.6595942959,6.24377002148,0.0,0.0,5.48122459637,1.0115996781,158.309356409,158.309356409
 01/18  03:00:00,20.4704774029,5.05465312842,0.0,0.0,5.48122459637,1.0115996781,139.413313766,139.413313766
 01/18  04:00:00,21.8755169938,6.45969271936,0.0,0.0,5.48122459637,1.0115996781,168.781009566,168.781009566
 01/18  05:00:00,20.6379690593,5.22214478481,0.0,0.0,5.48122459637,1.0115996781,148.421920125,148.421920125
 01/18  06:00:00,22.0527802369,6.63695596245,0.0,0.0,5.48122459637,1.0115996781,177.349385077,177.349385077
 01/18  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,209.158285893,209.158285893
 01/18  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,189.879744113,189.879744113
 01/18  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,166.493159879,166.493159879
 01/18  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,136.494209804,136.494209804
 01/18  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,108.905833025,108.905833025
 01/18  12:00:00,71.052469319,12.6170508489,0.0,0.0,49.3310213673,9.10439710289,85.1781467727,85.1781467727
 01/18  13:00:00,64.2480181735,12.3054239778,0.0,0.0,43.8497967709,8.09279742479,71.6235279081,71.6235279081
 01/18  14:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,61.5383773258,61.5383773258
 01/18  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,59.1707376622,59.1707376622
 01/18  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.6559353242,57.6559353242
 01/18  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,61.538585391,61.538585391
 01/18  18:00:00,32.6087658776,3.19569337615,0.0,0.0,16.4436737891,4.04639871239,59.5742704684,59.5742704684
 01/18  19:00:00,18.9668820205,3.55105774601,0.0,0.0,5.48122459637,1.0115996781,71.0835502525,71.0835502525
 01/18  20:00:00,20.4803332654,5.06450899091,0.0,0.0,5.48122459637,1.0115996781,109.6690983,109.6690983
 01/18  21:00:00,19.5408365883,4.12501231385,0.0,0.0,5.48122459637,1.0115996781,97.8035319693,97.8035319693
 01/18  22:00:00,20.9418201254,5.52599585095,0.0,0.0,5.48122459637,1.0115996781,128.955801488,128.955801488
 01/18  23:00:00,19.8105976183,4.39477334379,0.0,0.0,5.48122459637,1.0115996781,110.939235778,110.939235778
 01/18  24:00:00,21.2711220881,5.85529781368,0.0,0.0,5.48122459637,1.0115996781,143.240620632,143.240620632
 01/19  01:00:00,20.0845177405,4.66869346602,0.0,0.0,5.48122459637,1.0115996781,124.554375322,124.554375322
 01/19  02:00:00,21.5490983423,6.13327406782,0.0,0.0,5.48122459637,1.0115996781,154.296847398,154.296847398
 01/19  03:00:00,20.2547816413,4.83895736683,0.0,0.0,5.48122459637,1.0115996781,133.223693532,133.223693532
 01/19  04:00:00,21.8809136022,6.46508932776,0.0,0.0,5.48122459637,1.0115996781,170.279818248,170.279818248
 01/19  05:00:00,20.5241562948,5.10833202038,0.0,0.0,5.48122459637,1.0115996781,147.415495625,147.415495625
 01/19  06:00:00,22.0891117951,6.67328752064,0.0,0.0,5.48122459637,1.0115996781,179.194223885,179.194223885
 01/19  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,208.140509013,208.140509013
 01/19  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,192.932397129,192.932397129
