Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,173.0500908,173.0500908
 01/19  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,143.931276732,143.931276732
 01/19  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,111.917501201,111.917501201
 01/19  12:00:00,70.9901439448,12.5547254746,0.0,0.0,49.3310213673,9.10439710289,79.8006209671,79.8006209671
 01/19  13:00:00,64.2480181735,12.3054239778,0.0,0.0,43.8497967709,8.09279742479,68.7208339741,68.7208339741
 01/19  14:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,64.1383689431,64.1383689431
 01/19  15:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,61.5505186064,61.5505186064
 01/19  16:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,64.8235224259,64.8235224259
 01/19  17:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,74.0781149305,74.0781149305
 01/19  18:00:00,33.4451567126,4.0320842111,0.0,0.0,16.4436737891,4.04639871239,79.7889726976,79.7889726976
 01/19  19:00:00,19.586230642,4.17040636755,0.0,0.0,5.48122459637,1.0115996781,100.117666423,100.117666423
 01/19  20:00:00,21.0392106631,5.62338638866,0.0,0.0,5.48122459637,1.0115996781,134.575124498,134.575124498
 01/19  21:00:00,19.9984232046,4.58259893011,0.0,0.0,5.48122459637,1.0115996781,119.134439613,119.134439613
 01/19  22:00:00,21.2946645879,5.87884031342,0.0,0.0,5.48122459637,1.0115996781,145.331348673,145.331348673
 01/19  23:00:00,20.123049788,4.70722551351,0.0,0.0,5.48122459637,1.0115996781,124.580657148,124.580657148
 01/19  24:00:00,21.4281465541,6.01232227966,0.0,0.0,5.48122459637,1.0115996781,151.049643057,151.049643057
 01/20  01:00:00,20.3019800221,4.88615574764,0.0,0.0,5.48122459637,1.0115996781,133.519071378,133.519071378
 01/20  02:00:00,21.6267546878,6.21093041331,0.0,0.0,5.48122459637,1.0115996781,159.718800841,159.718800841
 01/20  03:00:00,20.4102016633,4.99437738881,0.0,0.0,5.48122459637,1.0115996781,138.569582151,138.569582151
 01/20  04:00:00,21.7439820011,6.32815772662,0.0,0.0,5.48122459637,1.0115996781,164.379661705,164.379661705
 01/20  05:00:00,20.5224370011,5.10661272664,0.0,0.0,5.48122459637,1.0115996781,144.522315016,144.522315016
 01/20  06:00:00,21.9646700385,6.54884576405,0.0,0.0,5.48122459637,1.0115996781,174.930073169,174.930073169
 01/20  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,207.100081971,207.100081971
 01/20  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,188.268607338,188.268607338
 01/20  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,169.378681034,169.378681034
 01/20  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,145.835561347,145.835561347
 01/20  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,122.324821884,122.324821884
 01/20  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,100.668829437,100.668829437
 01/20  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,90.2824095404,90.2824095404
 01/20  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,82.4639209701,82.4639209701
 01/20  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,84.7954263356,84.7954263356
 01/20  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,88.8344984059,88.8344984059
 01/20  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,96.4678618469,96.4678618469
 01/20  18:00:00,34.1257839097,4.71271140819,0.0,0.0,16.4436737891,4.04639871239,109.12068985,109.12068985
 01/20  19:00:00,20.043726901,4.62790262657,0.0,0.0,5.48122459637,1.0115996781,124.213410066,124.213410066
 01/20  20:00:00,21.582658062,6.1668337875,0.0,0.0,5.48122459637,1.0115996781,159.028518433,159.028518433
 01/20  21:00:00,20.4435962606,5.02777198615,0.0,0.0,5.48122459637,1.0115996781,142.333912608,142.333912608
 01/20  22:00:00,21.8899326459,6.47410837147,0.0,0.0,5.48122459637,1.0115996781,172.278104648,172.278104648
 01/20  23:00:00,20.6649734827,5.24914920825,0.0,0.0,5.48122459637,1.0115996781,152.275424859,152.275424859
 01/20  24:00:00,22.1039336847,6.68810941021,0.0,0.0,5.48122459637,1.0115996781,181.297975606,181.297975606
 01/21  01:00:00,20.8144693066,5.39864503211,0.0,0.0,5.48122459637,1.0115996781,159.508153821,159.508153821
 01/21  02:00:00,22.2858906552,6.8700663807,0.0,0.0,5.48122459637,1.0115996781,189.009995237,189.009995237
 01/21  03:00:00,20.9601086462,5.54428437172,0.0,0.0,5.48122459637,1.0115996781,166.296776366,166.296776366
 01/21  04:00:00,22.4291192994,7.01329502493,0.0,0.0,5.48122459637,1.0115996781,195.419655256,195.419655256
 01/21  05:00:00,21.0434384539,5.62761417943,0.0,0.0,5.48122459637,1.0115996781,170.459342936,170.459342936
 01/21  06:00:00,22.466414205,7.05058993058,0.0,0.0,5.48122459637,1.0115996781,196.654791539,196.654791539
 01/21  07:00:00,21.0429492991,5.6271250246,0.0,0.0,5.48122459637,1.0115996781,170.526318745,170.526318745
 01/21  08:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,239.722339835,239.722339835
 01/21  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,214.715063303,214.715063303
 01/21  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,192.761077855,192.761077855
 01/21  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,167.972180706,167.972180706
 01/21  12:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,147.821654809,147.821654809
 01/21  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,141.348323864,141.348323864
 01/21  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,129.102777372,129.102777372
 01/21  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,123.521567802,123.521567802
 01/21  16:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,127.33379747,127.33379747
 01/21  17:00:00,11.3245731856,4.83174891111,0.0,0.0,5.48122459637,1.0115996781,117.992911677,117.992911677
 01/21  18:00:00,20.1508315112,4.7350072367,0.0,0.0,5.48122459637,1.0115996781,130.538653308,130.538653308
 01/21  19:00:00,21.9105232233,6.49469894881,0.0,0.0,5.48122459637,1.0115996781,174.015094928,174.015094928
 01/21  20:00:00,20.8060533486,5.39022907409,0.0,0.0,5.48122459637,1.0115996781,160.495703409,160.495703409
 01/21  21:00:00,22.348984754,6.93316047957,0.0,0.0,5.48122459637,1.0115996781,193.577470647,193.577470647
 01/21  22:00:00,21.0508364397,5.63501216519,0.0,0.0,5.48122459637,1.0115996781,173.130961143,173.130961143
 01/21  23:00:00,22.6481802069,7.23235593246,0.0,0.0,5.48122459637,1.0115996781,207.145409793,207.145409793
 01/21  24:00:00,21.2753233638,5.85949908937,0.0,0.0,5.48122459637,1.0115996781,183.749198864,183.749198864
 01/22  01:00:00,22.7986148453,7.38279057081,0.0,0.0,5.48122459637,1.0115996781,214.072625378,214.072625378
 01/22  02:00:00,21.3580188562,5.94219458171,0.0,0.0,5.48122459637,1.0115996781,187.748017167,187.748017167
 01/22  03:00:00,22.8552029269,7.43937865247,0.0,0.0,5.48122459637,1.0115996781,216.438110226,216.438110226
 01/22  04:00:00,21.3887582945,5.97293401999,0.0,0.0,5.48122459637,1.0115996781,189.436375985,189.436375985
 01/22  05:00:00,22.9090826624,7.49325838795,0.0,0.0,5.48122459637,1.0115996781,218.222476881,218.222476881
 01/22  06:00:00,21.4531746846,6.03735041009,0.0,0.0,5.48122459637,1.0115996781,192.274272554,192.274272554
 01/22  07:00:00,23.0121403091,7.59631603465,0.0,0.0,5.48122459637,1.0115996781,222.764078831,222.764078831
 01/22  08:00:00,19.9966367618,6.067979154,0.0,0.0,5.48122459637,1.0115996781,193.711780749,193.711780749
 01/22  09:00:00,14.0134108721,7.5205865976,0.0,0.0,5.48122459637,1.0115996781,220.236940973,220.236940973
 01/22  10:00:00,12.3368691321,5.84404485767,0.0,0.0,5.48122459637,1.0115996781,184.940249812,184.940249812
 01/22  11:00:00,13.4926968874,6.99987261296,0.0,0.0,5.48122459637,1.0115996781,197.657750401,197.657750401
 01/22  12:00:00,11.8768914623,5.38406718783,0.0,0.0,5.48122459637,1.0115996781,160.807849824,160.807849824
 01/22  13:00:00,13.0791724052,6.58634813069,0.0,0.0,5.48122459637,1.0115996781,179.047644385,179.047644385
 01/22  14:00:00,11.6400941457,5.14726987126,0.0,0.0,5.48122459637,1.0115996781,147.826754257,147.826754257
 01/22  15:00:00,12.8394386792,6.34661440473,0.0,0.0,5.48122459637,1.0115996781,166.789561272,166.789561272
 01/22  16:00:00,11.6135807566,5.12075648215,0.0,0.0,5.48122459637,1.0115996781,144.863918121,144.863918121
 01/22  17:00:00,13.0948962447,6.60207197021,0.0,0.0,5.48122459637,1.0115996781,175.730012056,175.730012056
 01/22  18:00:00,20.8698943318,5.45407005729,0.0,0.0,5.48122459637,1.0115996781,159.290405358,159.290405358
 01/22  19:00:00,22.3694867605,6.95366248606,0.0,0.0,5.48122459637,1.0115996781,191.072311189,191.072311189
 01/22  20:00:00,21.066402645,5.65057837053,0.0,0.0,5.48122459637,1.0115996781,170.363505454,170.363505454
 01/22  21:00:00,22.6214771699,7.20565289547,0.0,0.0,5.48122459637,1.0115996781,203.615927234,203.615927234
 01/22  22:00:00,21.3283134148,5.91248914038,0.0,0.0,5.48122459637,1.0115996781,184.921269575,184.921269575
 01/22  23:00:00,22.9778622912,7.56203801671,0.0,0.0,5.48122459637,1.0115996781,220.40898025,220.40898025
 01/22  24:00:00,21.5711217578,6.15529748333,0.0,0.0,5.48122459637,1.0115996781,197.6857795,197.6857795
 01/23  01:00:00,23.1995952646,7.78377099018,0.0,0.0,5.48122459637,1.0115996781,232.118760798,232.118760798
 01/23  02:00:00,21.7328645906,6.31704031609,0.0,0.0,5.48122459637,1.0115996781,207.20337603,207.20337603
 01/23  03:00:00,23.355086301,7.93926202657,0.0,0.0,5.48122459637,1.0115996781,240.332497639,240.332497639
 01/23  04:00:00,21.8611864554,6.44536218098,0.0,0.0,5.48122459637,1.0115996781,215.280794656,215.280794656
 01/23  05:00:00,23.5578906528,8.14206637831,0.0,0.0,5.48122459637,1.0115996781,251.012080325,251.012080325
 01/23  06:00:00,22.0259165085,6.61009223401,0.0,0.0,5.48122459637,1.0115996781,224.859832249,224.859832249
 01/23  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,309.694654744,309.694654744
 01/23  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,276.993198886,276.993198886
 01/23  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,254.151227399,254.151227399
 01/23  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,219.948625401,219.948625401
 01/23  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,183.576700371,183.576700371
 01/23  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,152.643705844,152.643705844
 01/23  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,128.795883007,128.795883007
 01/23  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,101.965810339,101.965810339
 01/23  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,89.7778941509,89.7778941509
 01/23  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,93.8557807676,93.8557807676
 01/23  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,111.968199784,111.968199784
 01/23  18:00:00,34.3689732382,4.95590073669,0.0,0.0,16.4436737891,4.04639871239,121.830748146,121.830748146
 01/23  19:00:00,20.1467874169,4.73096314249,0.0,0.0,5.48122459637,1.0115996781,131.54873435,131.54873435
 01/23  20:00:00,21.7794133408,6.36358906634,0.0,0.0,5.48122459637,1.0115996781,169.441513258,169.441513258
 01/23  21:00:00,20.6516220409,5.23579776639,0.0,0.0,5.48122459637,1.0115996781,155.818225707,155.818225707
 01/23  22:00:00,22.3515030757,6.93567880123,0.0,0.0,5.48122459637,1.0115996781,195.851630338,195.851630338
 01/23  23:00:00,21.1165347062,5.70071043171,0.0,0.0,5.48122459637,1.0115996781,180.006067464,180.006067464
 01/23  24:00:00,22.862111445,7.4462871705,0.0,0.0,5.48122459637,1.0115996781,219.726265206,219.726265206
 01/24  01:00:00,21.468402383,6.0525781085,0.0,0.0,5.48122459637,1.0115996781,198.609466612,198.609466612
 01/24  02:00:00,23.2168372112,7.80101293669,0.0,0.0,5.48122459637,1.0115996781,237.109746914,237.109746914
 01/24  03:00:00,21.6728933673,6.25706909285,0.0,0.0,5.48122459637,1.0115996781,210.374114786,210.374114786
 01/24  04:00:00,23.3996434891,7.98381921467,0.0,0.0,5.48122459637,1.0115996781,247.558228604,247.558228604
 01/24  05:00:00,21.8557622336,6.43993795918,0.0,0.0,5.48122459637,1.0115996781,220.782847743,220.782847743
 01/24  06:00:00,23.561292288,8.14546801359,0.0,0.0,5.48122459637,1.0115996781,255.730210542,255.730210542
 01/24  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,288.683694241,288.683694241
 01/24  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,257.264522377,257.264522377
 01/24  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,225.724757683,225.724757683
 01/24  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,185.68910214,185.68910214
 01/24  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,154.06310731,154.06310731
 01/24  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,126.433081768,126.433081768
 01/24  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,102.731906834,102.731906834
 01/24  14:00:00,70.9901439448,12.5547254746,0.0,0.0,49.3310213673,9.10439710289,76.5224734659,76.5224734659
 01/24  15:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,64.7527999168,64.7527999168
 01/24  16:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,61.4540152043,61.4540152043
 01/24  17:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,69.0307003481,69.0307003481
 01/24  18:00:00,33.3700516075,3.95697910599,0.0,0.0,16.4436737891,4.04639871239,78.9781985125,78.9781985125
 01/24  19:00:00,19.5422894848,4.1264652103,0.0,0.0,5.48122459637,1.0115996781,99.7407470116,99.7407470116
 01/24  20:00:00,20.9734611575,5.55763688308,0.0,0.0,5.48122459637,1.0115996781,133.318061513,133.318061513
 01/24  21:00:00,19.914175899,4.49835162457,0.0,0.0,5.48122459637,1.0115996781,116.123826625,116.123826625
 01/24  22:00:00,21.1712901944,5.75546591996,0.0,0.0,5.48122459637,1.0115996781,141.217943778,141.217943778
 01/24  23:00:00,20.0272478911,4.61142361667,0.0,0.0,5.48122459637,1.0115996781,121.009766162,121.009766162
 01/24  24:00:00,21.2239778136,5.80815353911,0.0,0.0,5.48122459637,1.0115996781,143.493347319,143.493347319
 01/25  01:00:00,20.1422312634,4.72640698894,0.0,0.0,5.48122459637,1.0115996781,127.333162889,127.333162889
 01/25  02:00:00,21.5205298844,6.10470560997,0.0,0.0,5.48122459637,1.0115996781,155.742693446,155.742693446
 01/25  03:00:00,20.3312425875,4.91541831308,0.0,0.0,5.48122459637,1.0115996781,136.14987386,136.14987386
 01/25  04:00:00,21.6822170006,6.26639272616,0.0,0.0,5.48122459637,1.0115996781,163.402189694,163.402189694
 01/25  05:00:00,20.5092123001,5.09338802565,0.0,0.0,5.48122459637,1.0115996781,144.832184864,144.832184864
 01/25  06:00:00,21.9479744876,6.53215021312,0.0,0.0,5.48122459637,1.0115996781,175.421083375,175.421083375
 01/25  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,211.514322671,211.514322671
 01/25  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,200.270401622,200.270401622
 01/25  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,182.457934074,182.457934074
 01/25  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,154.233820527,154.233820527
 01/25  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,128.880350033,128.880350033
 01/25  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,108.207676946,108.207676946
 01/25  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,96.3247064239,96.3247064239
 01/25  14:00:00,70.9901439448,12.5547254746,0.0,0.0,49.3310213673,9.10439710289,79.8275083622,79.8275083622
 01/25  15:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,74.8241387211,74.8241387211
 01/25  16:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,73.2654851971,73.2654851971
 01/25  17:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,76.4501129856,76.4501129856
 01/25  18:00:00,32.0065029229,4.08059708806,0.0,0.0,16.4436737891,4.04639871239,84.7503202735,84.7503202735
 01/25  19:00:00,19.5516364606,4.13581218612,0.0,0.0,5.48122459637,1.0115996781,102.824125657,102.824125657
 01/25  20:00:00,21.0739875426,5.65816326811,0.0,0.0,5.48122459637,1.0115996781,140.018480928,140.018480928
 01/25  21:00:00,20.1435405476,4.72771627309,0.0,0.0,5.48122459637,1.0115996781,128.807277625,128.807277625
 01/25  22:00:00,21.6035654768,6.18774120234,0.0,0.0,5.48122459637,1.0115996781,161.328283095,161.328283095
 01/25  23:00:00,20.4741898068,5.05836553229,0.0,0.0,5.48122459637,1.0115996781,144.500030086,144.500030086
 01/25  24:00:00,21.8940450992,6.47822082476,0.0,0.0,5.48122459637,1.0115996781,173.775747796,173.775747796
 01/26  01:00:00,20.5821987007,5.16637442624,0.0,0.0,5.48122459637,1.0115996781,148.561182436,148.561182436
 01/26  02:00:00,21.7992191639,6.38339488945,0.0,0.0,5.48122459637,1.0115996781,168.318945054,168.318945054
 01/26  03:00:00,20.4319302199,5.01610594547,0.0,0.0,5.48122459637,1.0115996781,140.725167687,140.725167687
 01/26  04:00:00,21.6602965861,6.24447231165,0.0,0.0,5.48122459637,1.0115996781,162.00677471,162.00677471
 01/26  05:00:00,20.422935871,5.00711159657,0.0,0.0,5.48122459637,1.0115996781,140.533542553,140.533542553
 01/26  06:00:00,21.789755002,6.37393072757,0.0,0.0,5.48122459637,1.0115996781,167.441407549,167.441407549
 01/26  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,197.037725045,197.037725045
 01/26  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,175.024914125,175.024914125
 01/26  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,150.647235842,150.647235842
 01/26  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,128.834826654,128.834826654
 01/26  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,103.754875215,103.754875215
 01/26  12:00:00,70.9278185706,12.4924001004,0.0,0.0,49.3310213673,9.10439710289,74.4346806319,74.4346806319
 01/26  13:00:00,64.2728202037,12.3302260079,0.0,0.0,43.8497967709,8.09279742479,61.2403671807,61.2403671807
 01/26  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,48.3978635233,48.3978635233
 01/26  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,41.2932100111,41.2932100111
 01/26  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,39.1245235216,39.1245235216
 01/26  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,45.6416620354,45.6416620354
 01/26  18:00:00,30.6860822613,2.76017642644,0.0,0.0,16.4436737891,4.04639871239,51.2194013964,51.2194013964
 01/26  19:00:00,18.2930705697,2.87724629522,0.0,0.0,5.48122459637,1.0115996781,54.0960651008,54.0960651008
 01/26  20:00:00,19.8738103462,4.45798607174,0.0,0.0,5.48122459637,1.0115996781,84.0882529921,84.0882529921
 01/26  21:00:00,19.2481808375,3.83235656299,0.0,0.0,5.48122459637,1.0115996781,76.7523661665,76.7523661665
 01/26  22:00:00,20.6531320529,5.23730777847,0.0,0.0,5.48122459637,1.0115996781,110.112670206,110.112670206
 01/26  23:00:00,19.5590918737,4.14326759919,0.0,0.0,5.48122459637,1.0115996781,93.8123310408,93.8123310408
 01/26  24:00:00,20.9348468209,5.51902254643,0.0,0.0,5.48122459637,1.0115996781,123.536614765,123.536614765
 01/27  01:00:00,19.6937528799,4.27792860543,0.0,0.0,5.48122459637,1.0115996781,101.894698856,101.894698856
 01/27  02:00:00,21.0487783378,5.63295406334,0.0,0.0,5.48122459637,1.0115996781,129.829705917,129.829705917
 01/27  03:00:00,19.7872397476,4.3714154731,0.0,0.0,5.48122459637,1.0115996781,107.848934647,107.848934647
 01/27  04:00:00,21.2376446446,5.82182037011,0.0,0.0,5.48122459637,1.0115996781,138.183101829,138.183101829
 01/27  05:00:00,19.9282204071,4.5123961326,0.0,0.0,5.48122459637,1.0115996781,114.808779358,114.808779358
 01/27  06:00:00,21.429671258,6.01384698356,0.0,0.0,5.48122459637,1.0115996781,146.898906634,146.898906634
 01/27  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,170.57751774,170.57751774
 01/27  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,147.188008843,147.188008843
 01/27  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,123.935828276,123.935828276
 01/27  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,96.6893127505,96.6893127505
 01/27  11:00:00,70.8654931964,12.4300747262,0.0,0.0,49.3310213673,9.10439710289,73.9625423874,73.9625423874
 01/27  12:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,60.2345005357,60.2345005357
 01/27  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,50.617796277,50.617796277
 01/27  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,41.4732348272,41.4732348272
 01/27  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,39.4802212395,39.4802212395
 01/27  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.9153218128,43.9153218128
 01/27  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,53.4882185309,53.4882185309
 01/27  18:00:00,30.8322790951,2.90637326031,0.0,0.0,16.4436737891,4.04639871239,54.0565041872,54.0565041872
 01/27  19:00:00,18.3010215403,2.8851972658,0.0,0.0,5.48122459637,1.0115996781,54.4430163588,54.4430163588
 01/27  20:00:00,19.5354849064,4.11966063194,0.0,0.0,5.48122459637,1.0115996781,78.0631952167,78.0631952167
 01/27  21:00:00,18.9789335438,3.56310926929,0.0,0.0,5.48122459637,1.0115996781,64.9859905161,64.9859905161
 01/27  22:00:00,20.257694703,4.8418704285,0.0,0.0,5.48122459637,1.0115996781,94.0339182179,94.0339182179
 01/27  23:00:00,19.3120000013,3.89617572685,0.0,0.0,5.48122459637,1.0115996781,81.2891593077,81.2891593077
 01/27  24:00:00,20.6247248213,5.20890054679,0.0,0.0,5.48122459637,1.0115996781,110.315147255,110.315147255
 01/28  01:00:00,19.5429001268,4.12707585236,0.0,0.0,5.48122459637,1.0115996781,93.3249469884,93.3249469884
 01/28  02:00:00,20.8820119765,5.46618770207,0.0,0.0,5.48122459637,1.0115996781,122.03692007,122.03692007
 01/28  03:00:00,19.6979145838,4.28209030932,0.0,0.0,5.48122459637,1.0115996781,101.275585621,101.275585621
 01/28  04:00:00,20.9590159525,5.54319167801,0.0,0.0,5.48122459637,1.0115996781,125.750053802,125.750053802
 01/28  05:00:00,19.7263551435,4.31053086908,0.0,0.0,5.48122459637,1.0115996781,103.21327213,103.21327213
 01/28  06:00:00,21.0760126183,5.66018834387,0.0,0.0,5.48122459637,1.0115996781,131.081730747,131.081730747
 01/28  07:00:00,19.8359220949,4.42009782042,0.0,0.0,5.48122459637,1.0115996781,109.014896915,109.014896915
 01/28  08:00:00,25.1208671642,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,164.320557649,164.320557649
 01/28  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,138.673346488,138.673346488
 01/28  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,115.147254892,115.147254892
 01/28  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,94.8494138715,94.8494138715
 01/28  12:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,80.0872955928,80.0872955928
 01/28  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,77.5299192164,77.5299192164
 01/28  14:00:00,18.8605736265,12.367749352,0.0,0.0,5.48122459637,1.0115996781,67.6546718333,67.6546718333
 01/28  15:00:00,18.8106492673,12.3178249929,0.0,0.0,5.48122459637,1.0115996781,62.0114554673,62.0114554673
 01/28  16:00:00,18.8230502824,12.3302260079,0.0,0.0,5.48122459637,1.0115996781,64.4290414587,64.4290414587
 01/28  17:00:00,9.33479902847,2.84197475401,0.0,0.0,5.48122459637,1.0115996781,52.890100277,52.890100277
 01/28  18:00:00,16.7401472411,2.81148963327,0.0,0.0,5.48122459637,1.0115996781,53.4195939434,53.4195939434
 01/28  19:00:00,19.7538417192,4.33801744476,0.0,0.0,5.48122459637,1.0115996781,80.0758367559,80.0758367559
 01/28  20:00:00,19.0816298085,3.66580553402,0.0,0.0,5.48122459637,1.0115996781,72.6047137781,72.6047137781
 01/28  21:00:00,20.1772073419,4.76138306747,0.0,0.0,5.48122459637,1.0115996781,96.2415967854,96.2415967854
 01/28  22:00:00,19.3003498861,3.88452561163,0.0,0.0,5.48122459637,1.0115996781,84.29850958,84.29850958
 01/28  23:00:00,20.4208221338,5.00499785938,0.0,0.0,5.48122459637,1.0115996781,107.043470757,107.043470757
 01/28  24:00:00,19.4155213737,3.99969709924,0.0,0.0,5.48122459637,1.0115996781,89.4887119985,89.4887119985
 01/29  01:00:00,20.4877029321,5.07187865762,0.0,0.0,5.48122459637,1.0115996781,109.988372103,109.988372103
 01/29  02:00:00,19.5203409928,4.10451671838,0.0,0.0,5.48122459637,1.0115996781,94.6784080898,94.6784080898
 01/29  03:00:00,20.7877449196,5.37192064516,0.0,0.0,5.48122459637,1.0115996781,122.474732995,122.474732995
 01/29  04:00:00,19.8931018357,4.47727756123,0.0,0.0,5.48122459637,1.0115996781,112.192822094,112.192822094
 01/29  05:00:00,21.3026657171,5.88684144261,0.0,0.0,5.48122459637,1.0115996781,144.282709262,144.282709262
 01/29  06:00:00,20.3000920621,4.88426778762,0.0,0.0,5.48122459637,1.0115996781,131.906974439,131.906974439
 01/29  07:00:00,21.7925306664,6.37670639196,0.0,0.0,5.48122459637,1.0115996781,165.679588348,165.679588348
 01/29  08:00:00,17.679823988,5.23833304691,0.0,0.0,5.48122459637,1.0115996781,149.205317073,149.205317073
 01/29  09:00:00,13.1070792336,6.61425495915,0.0,0.0,5.48122459637,1.0115996781,176.899620668,176.899620668
 01/29  10:00:00,11.6742335721,5.1814092976,0.0,0.0,5.48122459637,1.0115996781,148.079844439,148.079844439
 01/29  11:00:00,12.6201411038,6.12731682935,0.0,0.0,5.48122459637,1.0115996781,158.121533789,158.121533789
 01/29  12:00:00,10.9113015833,4.41847730888,0.0,0.0,5.48122459637,1.0115996781,114.096975351,114.096975351
 01/29  13:00:00,11.5665889287,5.07376465427,0.0,0.0,5.48122459637,1.0115996781,116.068318732,116.068318732
 01/29  14:00:00,10.4892131543,3.99638887982,0.0,0.0,5.48122459637,1.0115996781,94.3853917708,94.3853917708
 01/29  15:00:00,11.7270213637,5.23419708922,0.0,0.0,5.48122459637,1.0115996781,118.719596966,118.719596966
 01/29  16:00:00,10.8359298009,4.34310552646,0.0,0.0,5.48122459637,1.0115996781,105.955478508,105.955478508
 01/29  17:00:00,12.1408121096,5.64798783517,0.0,0.0,5.48122459637,1.0115996781,133.692887309,133.692887309
 01/29  18:00:00,18.6818757384,4.75321813062,0.0,0.0,5.48122459637,1.0115996781,124.315796427,124.315796427
 01/29  19:00:00,21.692820785,6.27699651051,0.0,0.0,5.48122459637,1.0115996781,159.57953922,159.57953922
 01/29  20:00:00,20.6201413006,5.20431702614,0.0,0.0,5.48122459637,1.0115996781,147.263909946,147.263909946
 01/29  21:00:00,22.1532958351,6.73747156068,0.0,0.0,5.48122459637,1.0115996781,181.851675839,181.851675839
 01/29  22:00:00,20.9672456424,5.55142136794,0.0,0.0,5.48122459637,1.0115996781,166.156473818,166.156473818
 01/29  23:00:00,22.5211082581,7.10528398367,0.0,0.0,5.48122459637,1.0115996781,200.006765692,200.006765692
 01/29  24:00:00,21.1552460298,5.73942175536,0.0,0.0,5.48122459637,1.0115996781,177.285329503,177.285329503
 01/30  01:00:00,22.611956935,7.19613266057,0.0,0.0,5.48122459637,1.0115996781,205.432324026,205.432324026
 01/30  02:00:00,21.1775833607,5.76175908626,0.0,0.0,5.48122459637,1.0115996781,178.760252407,178.760252407
 01/30  03:00:00,22.6293567195,7.21353244508,0.0,0.0,5.48122459637,1.0115996781,206.041038854,206.041038854
 01/30  04:00:00,21.1975668472,5.78174257275,0.0,0.0,5.48122459637,1.0115996781,179.630681607,179.630681607
 01/30  05:00:00,22.6423286362,7.2265043617,0.0,0.0,5.48122459637,1.0115996781,207.025433729,207.025433729
 01/30  06:00:00,21.1949530849,5.77912881039,0.0,0.0,5.48122459637,1.0115996781,179.543339709,179.543339709
 01/30  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,248.204804778,248.204804778
 01/30  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,214.380252166,214.380252166
 01/30  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,191.457082556,191.457082556
 01/30  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,165.049648395,165.049648395
 01/30  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,142.3364584,142.3364584
 01/30  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,112.148894256,112.148894256
 01/30  13:00:00,64.5596450446,12.6170508489,0.0,0.0,43.8497967709,8.09279742479,86.4570359942,86.4570359942
 01/30  14:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,70.9127012608,70.9127012608
 01/30  15:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,62.1743714724,62.1743714724
 01/30  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,56.6511955027,56.6511955027
 01/30  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.8485236643,57.8485236643
 01/30  18:00:00,30.9682612017,3.04235536688,0.0,0.0,16.4436737891,4.04639871239,56.6363220551,56.6363220551
 01/30  19:00:00,18.6627810177,3.2469567432,0.0,0.0,5.48122459637,1.0115996781,61.0366937729,61.0366937729
 01/30  20:00:00,20.2078129445,4.79198867004,0.0,0.0,5.48122459637,1.0115996781,95.852087998,95.852087998
 01/30  21:00:00,19.2459946384,3.83017036394,0.0,0.0,5.48122459637,1.0115996781,81.1079923827,81.1079923827
 01/30  22:00:00,20.4247712432,5.00894696874,0.0,0.0,5.48122459637,1.0115996781,104.448344433,104.448344433
 01/30  23:00:00,19.2553001022,3.83947582771,0.0,0.0,5.48122459637,1.0115996781,80.7291496807,80.7291496807
 01/30  24:00:00,20.330042357,4.9142180825,0.0,0.0,5.48122459637,1.0115996781,100.096485908,100.096485908
 01/31  01:00:00,19.1921755089,3.77635123441,0.0,0.0,5.48122459637,1.0115996781,77.3930511974,77.3930511974
 01/31  02:00:00,20.4025829655,4.98675869101,0.0,0.0,5.48122459637,1.0115996781,103.542665052,103.542665052
 01/31  03:00:00,19.3709466233,3.95512234883,0.0,0.0,5.48122459637,1.0115996781,86.2594792071,86.2594792071
 01/31  04:00:00,20.5945293546,5.17870508009,0.0,0.0,5.48122459637,1.0115996781,111.255768861,111.255768861
 01/31  05:00:00,19.4712520555,4.05542778102,0.0,0.0,5.48122459637,1.0115996781,91.743150685,91.743150685
 01/31  06:00:00,20.7255954878,5.30977121338,0.0,0.0,5.48122459637,1.0115996781,116.934079068,116.934079068
 01/31  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,135.838777714,135.838777714
 01/31  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,119.766866474,119.766866474
 01/31  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,97.4888395118,97.4888395118
 01/31  10:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,71.6076990879,71.6076990879
 01/31  11:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,51.106898235,51.106898235
 01/31  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,30.8993907914,30.8993907914
 01/31  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,17.0091094225,17.0091094225
 01/31  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.88732407007,9.88732407007
 01/31  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.832417622,11.832417622
 01/31  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.0149665053,16.0149665053
 01/31  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.4805136267,23.4805136267
 01/31  18:00:00,29.8188065699,1.89290073503,0.0,0.0,16.4436737891,4.04639871239,34.9726685898,34.9726685898
 01/31  19:00:00,17.6110447644,2.19522048991,0.0,0.0,5.48122459637,1.0115996781,41.3312857491,41.3312857491
 01/31  20:00:00,18.6938832718,3.27805899729,0.0,0.0,5.48122459637,1.0115996781,61.7253077112,61.7253077112
 01/31  21:00:00,18.1387484622,2.7229241877,0.0,0.0,5.48122459637,1.0115996781,51.9471292567,51.9471292567
 01/31  22:00:00,19.166391006,3.75056673152,0.0,0.0,5.48122459637,1.0115996781,71.0027435288,71.0027435288
 01/31  23:00:00,18.4513055723,3.03548129781,0.0,0.0,5.48122459637,1.0115996781,58.1912167155,58.1912167155
 01/31  24:00:00,19.4931057269,4.07728145245,0.0,0.0,5.48122459637,1.0115996781,77.4258429445,77.4258429445
 02/01  01:00:00,18.6669916466,3.25116737216,0.0,0.0,5.48122459637,1.0115996781,62.5057869991,62.5057869991
 02/01  02:00:00,19.6727712075,4.25694693305,0.0,0.0,5.48122459637,1.0115996781,81.0051235585,81.0051235585
 02/01  03:00:00,18.771010146,3.35518587155,0.0,0.0,5.48122459637,1.0115996781,64.6441264789,64.6441264789
 02/01  04:00:00,20.0781076877,4.66228341326,0.0,0.0,5.48122459637,1.0115996781,85.5653905981,85.5653905981
 02/01  05:00:00,19.2410474917,3.82522321726,0.0,0.0,5.48122459637,1.0115996781,69.9810016923,69.9810016923
 02/01  06:00:00,20.2578630595,4.84203878503,0.0,0.0,5.48122459637,1.0115996781,91.0005926726,91.0005926726
 02/01  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,118.448116062,118.448116062
 02/01  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,109.082379645,109.082379645
 02/01  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,91.5633865122,91.5633865122
 02/01  10:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,73.295504688,73.295504688
 02/01  11:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,56.810382445,56.810382445
 02/01  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,42.0759618019,42.0759618019
 02/01  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,32.758699101,32.758699101
 02/01  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,21.8484463109,21.8484463109
 02/01  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.2479453052,16.2479453052
 02/01  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.9175094558,16.9175094558
 02/01  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.5481489526,23.5481489526
 02/01  18:00:00,28.1845775351,1.74583836695,0.0,0.0,16.4436737891,4.04639871239,32.2713943872,32.2713943872
 02/01  19:00:00,17.4327510848,2.01692681032,0.0,0.0,5.48122459637,1.0115996781,38.0769192131,38.0769192131
 02/01  20:00:00,18.461069617,3.04524534257,0.0,0.0,5.48122459637,1.0115996781,57.3970309418,57.3970309418
 02/01  21:00:00,17.9127613865,2.496937112,0.0,0.0,5.48122459637,1.0115996781,47.677346616,47.677346616
 02/01  22:00:00,18.7922100108,3.37638573634,0.0,0.0,5.48122459637,1.0115996781,63.9217456048,63.9217456048
 02/01  23:00:00,18.1245879406,2.70876366617,0.0,0.0,5.48122459637,1.0115996781,51.9504868913,51.9504868913
 02/01  24:00:00,19.0717910205,3.65596674606,0.0,0.0,5.48122459637,1.0115996781,69.4139656831,69.4139656831
 02/02  01:00:00,18.3150422237,2.8992179492,0.0,0.0,5.48122459637,1.0115996781,55.762467929,55.762467929
 02/02  02:00:00,19.227669763,3.81184548849,0.0,0.0,5.48122459637,1.0115996781,72.5022755633,72.5022755633
 02/02  03:00:00,18.4047087438,2.98888446932,0.0,0.0,5.48122459637,1.0115996781,57.5908375378,57.5908375378
 02/02  04:00:00,19.3027460357,3.88692176121,0.0,0.0,5.48122459637,1.0115996781,74.0147510905,74.0147510905
 02/02  05:00:00,18.4613369115,3.04551263707,0.0,0.0,5.48122459637,1.0115996781,58.7527696994,58.7527696994
 02/02  06:00:00,19.358479887,3.9426556125,0.0,0.0,5.48122459637,1.0115996781,75.1351251863,75.1351251863
 02/02  07:00:00,27.7237284553,12.3079041808,0.0,0.0,5.48122459637,1.0115996781,90.9902474756,90.9902474756
 02/02  08:00:00,45.2741904656,12.342627023,0.0,0.0,21.9248983855,5.05799839049,79.592123255,79.592123255
 02/02  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,67.6683567984,67.6683567984
 02/02  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,58.3724615559,58.3724615559
 02/02  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,55.978679309,55.978679309
 02/02  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,54.8282846047,54.8282846047
 02/02  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,55.6988846997,55.6988846997
 02/02  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,53.7427826028,53.7427826028
 02/02  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,52.8257086924,52.8257086924
 02/02  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.4416448204,51.4416448204
 02/02  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,50.8638490274,50.8638490274
 02/02  18:00:00,29.0792033725,2.64046420438,0.0,0.0,16.4436737891,4.04639871239,49.1994833342,49.1994833342
 02/02  19:00:00,18.0605317062,2.6447074317,0.0,0.0,5.48122459637,1.0115996781,50.0389158042,50.0389158042
 02/02  20:00:00,19.1817164504,3.76589217592,0.0,0.0,5.48122459637,1.0115996781,71.524067575,71.524067575
 02/02  21:00:00,18.3543438819,2.93851960743,0.0,0.0,5.48122459637,1.0115996781,55.969107558,55.969107558
 02/02  22:00:00,19.4067518799,3.99092760545,0.0,0.0,5.48122459637,1.0115996781,76.0947169244,76.0947169244
 02/02  23:00:00,18.4653851761,3.04956090159,0.0,0.0,5.48122459637,1.0115996781,58.2326667951,58.2326667951
 02/02  24:00:00,19.5192579041,4.10343362962,0.0,0.0,5.48122459637,1.0115996781,78.4062941906,78.4062941906
 02/03  01:00:00,18.6175702869,3.20174601241,0.0,0.0,5.48122459637,1.0115996781,60.4574300526,60.4574300526
 02/03  02:00:00,20.088484006,4.67265973154,0.0,0.0,5.48122459637,1.0115996781,85.1798442022,85.1798442022
 02/03  03:00:00,19.0737923127,3.65796803822,0.0,0.0,5.48122459637,1.0115996781,67.8357553008,67.8357553008
 02/03  04:00:00,20.1907566909,4.77493241641,0.0,0.0,5.48122459637,1.0115996781,90.9652364535,90.9652364535
 02/03  05:00:00,19.1355963711,3.71977209662,0.0,0.0,5.48122459637,1.0115996781,72.0570259183,72.0570259183
 02/03  06:00:00,20.2619266634,4.84610238893,0.0,0.0,5.48122459637,1.0115996781,94.6395067837,94.6395067837
 02/03  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,112.004922406,112.004922406
 02/03  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,92.2337410577,92.2337410577
 02/03  09:00:00,58.7667935772,12.3054239778,0.0,0.0,38.3685721746,8.09279742479,78.0170505252,78.0170505252
 02/03  10:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,65.2847831396,65.2847831396
 02/03  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,59.3664490421,59.3664490421
 02/03  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,61.6597228691,61.6597228691
 02/03  13:00:00,64.2852212187,12.342627023,0.0,0.0,43.8497967709,8.09279742479,67.2935357454,67.2935357454
 02/03  14:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,72.5519062171,72.5519062171
 02/03  15:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,77.9011762651,77.9011762651
 02/03  16:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,82.3609760682,82.3609760682
 02/03  17:00:00,70.8031678222,12.367749352,0.0,0.0,49.3310213673,9.10439710289,88.7325446653,88.7325446653
 02/03  18:00:00,31.0806333985,4.64189423035,0.0,0.0,16.4436737891,4.04639871239,101.463779637,101.463779637
 02/03  19:00:00,20.0243500586,4.60852578416,0.0,0.0,5.48122459637,1.0115996781,119.619836813,119.619836813
 02/03  20:00:00,21.6345601128,6.2187358383,0.0,0.0,5.48122459637,1.0115996781,158.247131272,158.247131272
 02/03  21:00:00,20.5680910659,5.15226679147,0.0,0.0,5.48122459637,1.0115996781,145.193678718,145.193678718
 02/03  22:00:00,22.1312953765,6.71547110203,0.0,0.0,5.48122459637,1.0115996781,179.513751117,179.513751117
 02/03  23:00:00,20.9304886693,5.51466439483,0.0,0.0,5.48122459637,1.0115996781,162.698515196,162.698515196
 02/03  24:00:00,22.5733532055,7.15752893108,0.0,0.0,5.48122459637,1.0115996781,199.952474804,199.952474804
 02/04  01:00:00,21.3164358705,5.90061159603,0.0,0.0,5.48122459637,1.0115996781,182.918209935,182.918209935
 02/04  02:00:00,23.0173733239,7.60154904943,0.0,0.0,5.48122459637,1.0115996781,221.279077733,221.279077733
 02/04  03:00:00,21.6289797734,6.21315549894,0.0,0.0,5.48122459637,1.0115996781,199.413660075,199.413660075
 02/04  04:00:00,23.2840004449,7.86817617045,0.0,0.0,5.48122459637,1.0115996781,234.689051712,234.689051712
 02/04  05:00:00,21.8321493373,6.41632506284,0.0,0.0,5.48122459637,1.0115996781,210.675683646,210.675683646
 02/04  06:00:00,23.5053107447,8.08948647024,0.0,0.0,5.48122459637,1.0115996781,245.013732894,245.013732894
 02/04  07:00:00,22.0130255248,6.59720125034,0.0,0.0,5.48122459637,1.0115996781,220.85565298,220.85565298
 02/04  08:00:00,23.6337004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,308.333794273,308.333794273
 02/04  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,283.116969437,283.116969437
 02/04  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,260.881780101,260.881780101
 02/04  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,241.090595242,241.090595242
 02/04  12:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,215.515343955,215.515343955
 02/04  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,198.142209175,198.142209175
 02/04  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,185.064057092,185.064057092
 02/04  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,179.735020458,179.735020458
 02/04  16:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,177.614458701,177.614458701
 02/04  17:00:00,12.067933004,5.57510872958,0.0,0.0,5.48122459637,1.0115996781,151.851984481,151.851984481
 02/04  18:00:00,17.6912475716,5.24975663052,0.0,0.0,5.48122459637,1.0115996781,160.242844363,160.242844363
 02/04  19:00:00,22.663398471,7.24757419654,0.0,0.0,5.48122459637,1.0115996781,210.98315317,210.98315317
 02/04  20:00:00,21.3629875363,5.94716326179,0.0,0.0,5.48122459637,1.0115996781,194.47797079,194.47797079
 02/04  21:00:00,23.1209732649,7.70514899039,0.0,0.0,5.48122459637,1.0115996781,233.108265224,233.108265224
 02/04  22:00:00,21.5840585149,6.16823424046,0.0,0.0,5.48122459637,1.0115996781,206.409546677,206.409546677
 02/04  23:00:00,23.2501751064,7.83435083191,0.0,0.0,5.48122459637,1.0115996781,239.568632335,239.568632335
 02/04  24:00:00,21.6404077385,6.22458346402,0.0,0.0,5.48122459637,1.0115996781,209.371646698,209.371646698
 02/05  01:00:00,23.3305879271,7.91476365263,0.0,0.0,5.48122459637,1.0115996781,244.798746326,244.798746326
 02/05  02:00:00,21.7497385111,6.33391423665,0.0,0.0,5.48122459637,1.0115996781,215.769748924,215.769748924
 02/05  03:00:00,23.3007964326,7.88497215817,0.0,0.0,5.48122459637,1.0115996781,243.146646073,243.146646073
 02/05  04:00:00,21.5827069327,6.16688265823,0.0,0.0,5.48122459637,1.0115996781,206.217276371,206.217276371
 02/05  05:00:00,23.0810004317,7.66517615727,0.0,0.0,5.48122459637,1.0115996781,231.780114332,231.780114332
 02/05  06:00:00,21.4421003051,6.0262760306,0.0,0.0,5.48122459637,1.0115996781,197.137427535,197.137427535
 02/05  07:00:00,22.9161933031,7.50036902864,0.0,0.0,5.48122459637,1.0115996781,222.21782458,222.21782458
 02/05  08:00:00,16.8353937537,5.88106947925,0.0,0.0,5.48122459637,1.0115996781,188.210459362,188.210459362
 02/05  09:00:00,13.6890442907,7.19622001622,0.0,0.0,5.48122459637,1.0115996781,207.811793425,207.811793425
 02/05  10:00:00,11.9703812065,5.47755693201,0.0,0.0,5.48122459637,1.0115996781,167.827183753,167.827183753
 02/05  11:00:00,13.1180188951,6.62519462063,0.0,0.0,5.48122459637,1.0115996781,181.313036411,181.313036411
 02/05  12:00:00,11.4758075429,4.98298326847,0.0,0.0,5.48122459637,1.0115996781,141.384148691,141.384148691
 02/05  13:00:00,12.312456813,5.81963253855,0.0,0.0,5.48122459637,1.0115996781,144.866761197,144.866761197
 02/05  14:00:00,10.7771542721,4.28432999762,0.0,0.0,5.48122459637,1.0115996781,105.93842264,105.93842264
 02/05  15:00:00,11.6677404728,5.17491619829,0.0,0.0,5.48122459637,1.0115996781,116.560024129,116.560024129
 02/05  16:00:00,10.528570457,4.03574618251,0.0,0.0,5.48122459637,1.0115996781,92.7233271981,92.7233271981
 02/05  17:00:00,11.7035125643,5.21068828986,0.0,0.0,5.48122459637,1.0115996781,116.818088205,116.818088205
 02/05  18:00:00,16.8351265141,4.39363557299,0.0,0.0,5.48122459637,1.0115996781,109.020924215,109.020924215
 02/05  19:00:00,21.3259257377,5.91010146321,0.0,0.0,5.48122459637,1.0115996781,145.199096417,145.199096417
 02/05  20:00:00,20.3164143657,4.90059009124,0.0,0.0,5.48122459637,1.0115996781,133.455750647,133.455750647
 02/05  21:00:00,21.7784081245,6.36258385005,0.0,0.0,5.48122459637,1.0115996781,165.291346815,165.291346815
 02/05  22:00:00,20.6134182588,5.19759398432,0.0,0.0,5.48122459637,1.0115996781,149.414157308,149.414157308
 02/05  23:00:00,22.2809714597,6.86514718526,0.0,0.0,5.48122459637,1.0115996781,188.396497707,188.396497707
 02/05  24:00:00,21.0746088507,5.65878457621,0.0,0.0,5.48122459637,1.0115996781,173.062516345,173.062516345
 02/06  01:00:00,22.7801935621,7.36436928769,0.0,0.0,5.48122459637,1.0115996781,212.049698904,212.049698904
 02/06  02:00:00,21.4697408877,6.0539166132,0.0,0.0,5.48122459637,1.0115996781,194.552825943,194.552825943
 02/06  03:00:00,23.2540743677,7.83825009319,0.0,0.0,5.48122459637,1.0115996781,234.107281263,234.107281263
 02/06  04:00:00,21.744884786,6.32906051156,0.0,0.0,5.48122459637,1.0115996781,208.829645885,208.829645885
 02/06  05:00:00,23.4812658072,8.0654415327,0.0,0.0,5.48122459637,1.0115996781,245.88044528,245.88044528
 02/06  06:00:00,21.9509809105,6.535156636,0.0,0.0,5.48122459637,1.0115996781,220.537550491,220.537550491
 02/06  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,309.793602336,309.793602336
 02/06  08:00:00,44.123772999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,280.088105918,280.088105918
 02/06  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,260.808310521,260.808310521
 02/06  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,234.646518678,234.646518678
 02/06  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,210.225633285,210.225633285
 02/06  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,189.461934068,189.461934068
 02/06  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,177.987606487,177.987606487
 02/06  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,161.272482181,161.272482181
 02/06  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,153.170306697,153.170306697
 02/06  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,151.879916936,151.879916936
