Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,162.89598932,162.89598932
 02/06  18:00:00,32.5396490037,6.10090983557,0.0,0.0,16.4436737891,4.04639871239,174.907675595,174.907675595
 02/06  19:00:00,21.3316992057,5.91587493126,0.0,0.0,5.48122459637,1.0115996781,193.348339883,193.348339883
 02/06  20:00:00,23.4257286342,8.00990435975,0.0,0.0,5.48122459637,1.0115996781,247.833635379,247.833635379
 02/06  21:00:00,22.0369391279,6.62111485347,0.0,0.0,5.48122459637,1.0115996781,230.822077078,230.822077078
 02/06  22:00:00,23.9516977153,8.53587344087,0.0,0.0,5.48122459637,1.0115996781,273.785435307,273.785435307
 02/06  23:00:00,22.350231518,6.93440724355,0.0,0.0,5.48122459637,1.0115996781,248.070072726,248.070072726
 02/06  24:00:00,24.2701870084,8.85436273394,0.0,0.0,5.48122459637,1.0115996781,289.867060521,289.867060521
 02/07  01:00:00,22.6303019674,7.21447769292,0.0,0.0,5.48122459637,1.0115996781,264.308146892,264.308146892
 02/07  02:00:00,24.6456156456,9.22979137116,0.0,0.0,5.48122459637,1.0115996781,310.212172653,310.212172653
 02/07  03:00:00,22.9509802077,7.53515593328,0.0,0.0,5.48122459637,1.0115996781,282.255127544,282.255127544
 02/07  04:00:00,24.8808021489,9.46497787444,0.0,0.0,5.48122459637,1.0115996781,323.089135534,323.089135534
 02/07  05:00:00,23.0412233618,7.62539908732,0.0,0.0,5.48122459637,1.0115996781,287.131023641,287.131023641
 02/07  06:00:00,24.9276490612,9.51182478675,0.0,0.0,5.48122459637,1.0115996781,326.074030754,326.074030754
 02/07  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,372.479615554,372.479615554
 02/07  08:00:00,44.123772999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,347.708419621,347.708419621
 02/07  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,310.831863593,310.831863593
 02/07  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,257.242764338,257.242764338
 02/07  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,200.117844878,200.117844878
 02/07  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,153.521645034,153.521645034
 02/07  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,125.644614428,125.644614428
 02/07  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,102.070870939,102.070870939
 02/07  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,83.0392757287,83.0392757287
 02/07  16:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,73.5735367608,73.5735367608
 02/07  17:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,73.9336218504,73.9336218504
 02/07  18:00:00,30.4073728763,3.9686337081,0.0,0.0,16.4436737891,4.04639871239,78.8270025932,78.8270025932
 02/07  19:00:00,19.557137867,4.14131359254,0.0,0.0,5.48122459637,1.0115996781,100.018880561,100.018880561
 02/07  20:00:00,21.0971181802,5.68129390576,0.0,0.0,5.48122459637,1.0115996781,137.4560331,137.4560331
 02/07  21:00:00,20.0341883455,4.61836407108,0.0,0.0,5.48122459637,1.0115996781,120.776389743,120.776389743
 02/07  22:00:00,21.2690653254,5.85324105097,0.0,0.0,5.48122459637,1.0115996781,144.097191298,144.097191298
 02/07  23:00:00,19.9869301959,4.57110592148,0.0,0.0,5.48122459637,1.0115996781,117.326326584,117.326326584
 02/07  24:00:00,21.0302898512,5.61446557671,0.0,0.0,5.48122459637,1.0115996781,133.105954264,133.105954264
 02/08  01:00:00,19.8234351864,4.40761091195,0.0,0.0,5.48122459637,1.0115996781,109.088249786,109.088249786
 02/08  02:00:00,20.8908058084,5.47498153396,0.0,0.0,5.48122459637,1.0115996781,126.063917213,126.063917213
 02/08  03:00:00,19.7931678189,4.37734354445,0.0,0.0,5.48122459637,1.0115996781,107.239333846,107.239333846
 02/08  04:00:00,21.1872748813,5.77145060685,0.0,0.0,5.48122459637,1.0115996781,139.104877697,139.104877697
 02/08  05:00:00,20.3254820963,4.90965782184,0.0,0.0,5.48122459637,1.0115996781,133.505568823,133.505568823
 02/08  06:00:00,21.977132039,6.56130776456,0.0,0.0,5.48122459637,1.0115996781,173.62668178,173.62668178
 02/08  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,210.757461239,210.757461239
 02/08  08:00:00,44.123772999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,195.812583835,195.812583835
 02/08  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,185.846785578,185.846785578
 02/08  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,173.064268971,173.064268971
 02/08  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,160.49049446,160.49049446
 02/08  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,144.492199353,144.492199353
 02/08  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,140.438204441,140.438204441
 02/08  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,129.926116172,129.926116172
 02/08  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,121.924467328,121.924467328
 02/08  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,121.186008688,121.186008688
 02/08  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,125.990920185,125.990920185
 02/08  18:00:00,30.2361720955,5.28459959402,0.0,0.0,16.4436737891,4.04639871239,135.682750325,135.682750325
 02/08  19:00:00,20.680642435,5.26481816054,0.0,0.0,5.48122459637,1.0115996781,157.96187831,157.96187831
 02/08  20:00:00,22.6108052171,7.19498094259,0.0,0.0,5.48122459637,1.0115996781,208.634835652,208.634835652
 02/08  21:00:00,21.494698874,6.07887459952,0.0,0.0,5.48122459637,1.0115996781,200.773884142,200.773884142
 02/08  22:00:00,23.36015191,7.94432763557,0.0,0.0,5.48122459637,1.0115996781,245.70987655,245.70987655
 02/08  23:00:00,21.938158109,6.52233383457,0.0,0.0,5.48122459637,1.0115996781,224.501388877,224.501388877
 02/08  24:00:00,23.7096977586,8.29387348415,0.0,0.0,5.48122459637,1.0115996781,263.714758445,263.714758445
 02/09  01:00:00,22.190942343,6.77511806855,0.0,0.0,5.48122459637,1.0115996781,238.825455697,238.825455697
 02/09  02:00:00,23.9357793454,8.51995507096,0.0,0.0,5.48122459637,1.0115996781,274.464899823,274.464899823
 02/09  03:00:00,22.3600980368,6.94427376231,0.0,0.0,5.48122459637,1.0115996781,247.924392394,247.924392394
 02/09  04:00:00,24.1186871716,8.70286289712,0.0,0.0,5.48122459637,1.0115996781,283.191309224,283.191309224
 02/09  05:00:00,22.4219493114,7.0061250369,0.0,0.0,5.48122459637,1.0115996781,250.847935264,250.847935264
 02/09  06:00:00,24.1437908575,8.72796658299,0.0,0.0,5.48122459637,1.0115996781,284.790349475,284.790349475
 02/09  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,319.559327504,319.559327504
 02/09  08:00:00,44.123772999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,293.331078044,293.331078044
 02/09  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,257.286593253,257.286593253
 02/09  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,203.951349904,203.951349904
 02/09  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,157.293925816,157.293925816
 02/09  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,118.194242659,118.194242659
 02/09  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,91.2644347147,91.2644347147
 02/09  14:00:00,70.8031678222,12.367749352,0.0,0.0,49.3310213673,9.10439710289,68.4925528523,68.4925528523
 02/09  15:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,63.0557874858,63.0557874858
 02/09  16:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,61.2130074884,61.2130074884
 02/09  17:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,64.573186093,64.573186093
 02/09  18:00:00,28.3059914592,3.35441895771,0.0,0.0,16.4436737891,4.04639871239,61.7751709601,61.7751709601
 02/09  19:00:00,19.0376657158,3.62184144137,0.0,0.0,5.48122459637,1.0115996781,73.8234733225,73.8234733225
 02/09  20:00:00,20.5208846799,5.10506040548,0.0,0.0,5.48122459637,1.0115996781,111.370816153,111.370816153
 02/09  21:00:00,19.6833333337,4.2675090592,0.0,0.0,5.48122459637,1.0115996781,105.193701724,105.193701724
 02/09  22:00:00,21.2576187285,5.84179445407,0.0,0.0,5.48122459637,1.0115996781,142.117971574,142.117971574
 02/09  23:00:00,20.1480518029,4.73222752843,0.0,0.0,5.48122459637,1.0115996781,127.719537841,127.719537841
 02/09  24:00:00,21.8481928829,6.43236860841,0.0,0.0,5.48122459637,1.0115996781,167.824260748,167.824260748
 02/10  01:00:00,20.6427861015,5.22696182699,0.0,0.0,5.48122459637,1.0115996781,152.97150908,152.97150908
 02/10  02:00:00,22.4986975352,7.08287326071,0.0,0.0,5.48122459637,1.0115996781,197.706816367,197.706816367
 02/10  03:00:00,21.1756032197,5.75977894526,0.0,0.0,5.48122459637,1.0115996781,181.647100099,181.647100099
 02/10  04:00:00,23.2619930551,7.84616878066,0.0,0.0,5.48122459637,1.0115996781,233.508088301,233.508088301
 02/10  05:00:00,21.815732677,6.39990840253,0.0,0.0,5.48122459637,1.0115996781,215.925143311,215.925143311
 02/10  06:00:00,23.9504984331,8.53467415863,0.0,0.0,5.48122459637,1.0115996781,267.61464157,267.61464157
 02/10  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,318.998189477,318.998189477
 02/10  08:00:00,44.123772999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,310.03200641,310.03200641
 02/10  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,289.529435752,289.529435752
 02/10  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,261.093876143,261.093876143
 02/10  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,239.51079001,239.51079001
 02/10  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,218.842167485,218.842167485
 02/10  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,204.841007528,204.841007528
 02/10  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,181.699882111,181.699882111
 02/10  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,163.89386667,163.89386667
 02/10  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,157.674144641,157.674144641
 02/10  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,166.035651253,166.035651253
 02/10  18:00:00,30.9386415224,5.9870690209,0.0,0.0,16.4436737891,4.04639871239,171.956010116,171.956010116
 02/10  19:00:00,21.2330535417,5.81722926722,0.0,0.0,5.48122459637,1.0115996781,191.912494856,191.912494856
 02/10  20:00:00,23.3568525982,7.94102832377,0.0,0.0,5.48122459637,1.0115996781,248.073653233,248.073653233
 02/10  21:00:00,21.9394626435,6.52363836905,0.0,0.0,5.48122459637,1.0115996781,228.110419955,228.110419955
 02/10  22:00:00,23.7184270171,8.30260274259,0.0,0.0,5.48122459637,1.0115996781,264.110971356,264.110971356
 02/10  23:00:00,21.9822486965,6.56642442204,0.0,0.0,5.48122459637,1.0115996781,228.649706121,228.649706121
 02/10  24:00:00,23.5949936665,8.17916939207,0.0,0.0,5.48122459637,1.0115996781,256.382057115,256.382057115
 02/11  01:00:00,21.8287089048,6.41288463035,0.0,0.0,5.48122459637,1.0115996781,218.173930564,218.173930564
 02/11  02:00:00,23.3022956491,7.88647137463,0.0,0.0,5.48122459637,1.0115996781,240.251860523,240.251860523
 02/11  03:00:00,21.4351710564,6.01934678193,0.0,0.0,5.48122459637,1.0115996781,194.583821901,194.583821901
 02/11  04:00:00,22.632943174,7.21711889952,0.0,0.0,5.48122459637,1.0115996781,206.197446553,206.197446553
 02/11  05:00:00,20.8832150473,5.4673907728,0.0,0.0,5.48122459637,1.0115996781,163.98664098,163.98664098
 02/11  06:00:00,22.0961746131,6.68035033868,0.0,0.0,5.48122459637,1.0115996781,179.939350259,179.939350259
 02/11  07:00:00,20.6133943225,5.197570048,0.0,0.0,5.48122459637,1.0115996781,149.479743698,149.479743698
 02/11  08:00:00,22.1465338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,221.711408929,221.711408929
 02/11  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,197.384485057,197.384485057
 02/11  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,163.818667651,163.818667651
 02/11  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,145.995760477,145.995760477
 02/11  12:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,142.079403858,142.079403858
 02/11  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,153.097344684,153.097344684
 02/11  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,150.784878961,150.784878961
 02/11  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,148.795546937,148.795546937
 02/11  16:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,154.938450277,154.938450277
 02/11  17:00:00,11.6600095609,5.16718528643,0.0,0.0,5.48122459637,1.0115996781,133.350030981,133.350030981
 02/11  18:00:00,15.8140605455,4.85973627102,0.0,0.0,5.48122459637,1.0115996781,138.652798731,138.652798731
 02/11  19:00:00,22.193602181,6.77777790653,0.0,0.0,5.48122459637,1.0115996781,187.263419324,187.263419324
 02/11  20:00:00,21.1382654447,5.72244117021,0.0,0.0,5.48122459637,1.0115996781,179.508489977,179.508489977
 02/11  21:00:00,23.049499803,7.63367552851,0.0,0.0,5.48122459637,1.0115996781,226.544430008,226.544430008
 02/11  22:00:00,21.6917555112,6.27593123676,0.0,0.0,5.48122459637,1.0115996781,208.741845286,208.741845286
 02/11  23:00:00,23.5479863092,8.13216203476,0.0,0.0,5.48122459637,1.0115996781,252.033084614,252.033084614
 02/11  24:00:00,22.0224082648,6.60658399033,0.0,0.0,5.48122459637,1.0115996781,229.414266833,229.414266833
 02/12  01:00:00,23.8515430679,8.43571879346,0.0,0.0,5.48122459637,1.0115996781,269.251959001,269.251959001
 02/12  02:00:00,22.3186269687,6.90280269424,0.0,0.0,5.48122459637,1.0115996781,246.275911887,246.275911887
 02/12  03:00:00,24.3001472847,8.88432301021,0.0,0.0,5.48122459637,1.0115996781,291.417801374,291.417801374
 02/12  04:00:00,22.575329083,7.15950480858,0.0,0.0,5.48122459637,1.0115996781,259.648014834,259.648014834
 02/12  05:00:00,24.3004608441,8.8846365696,0.0,0.0,5.48122459637,1.0115996781,290.45749769,290.45749769
 02/12  06:00:00,22.4704949131,7.05467063862,0.0,0.0,5.48122459637,1.0115996781,253.45359783,253.45359783
 02/12  07:00:00,24.1317654303,8.71594115588,0.0,0.0,5.48122459637,1.0115996781,280.953976898,280.953976898
 02/12  08:00:00,16.3015411801,6.83438357231,0.0,0.0,5.48122459637,1.0115996781,240.219857923,240.219857923
 02/12  09:00:00,14.7689904394,8.27616616497,0.0,0.0,5.48122459637,1.0115996781,262.536092278,262.536092278
 02/12  10:00:00,12.6689418265,6.176117552,0.0,0.0,5.48122459637,1.0115996781,208.345857359,208.345857359
 02/12  11:00:00,13.7347256604,7.24190138596,0.0,0.0,5.48122459637,1.0115996781,213.603967524,213.603967524
 02/12  12:00:00,11.8410954179,5.3482711434,0.0,0.0,5.48122459637,1.0115996781,165.027845117,165.027845117
 02/12  13:00:00,12.819823847,6.32699957255,0.0,0.0,5.48122459637,1.0115996781,172.689071174,172.689071174
 02/12  14:00:00,11.2835417654,4.79071749097,0.0,0.0,5.48122459637,1.0115996781,135.832544553,135.832544553
 02/12  15:00:00,12.4852119936,5.99238771913,0.0,0.0,5.48122459637,1.0115996781,153.822566163,153.822566163
 02/12  16:00:00,11.2288723016,4.73604802709,0.0,0.0,5.48122459637,1.0115996781,127.34173764,127.34173764
 02/12  17:00:00,12.5572206213,6.06439634686,0.0,0.0,5.48122459637,1.0115996781,151.161826326,151.161826326
 02/12  18:00:00,16.0183138084,5.06398953397,0.0,0.0,5.48122459637,1.0115996781,141.968124188,141.968124188
 02/12  19:00:00,22.3496778206,6.93385354617,0.0,0.0,5.48122459637,1.0115996781,191.204423674,191.204423674
 02/12  20:00:00,21.1899650492,5.77414077476,0.0,0.0,5.48122459637,1.0115996781,180.193422367,180.193422367
 02/12  21:00:00,22.937902919,7.52207864453,0.0,0.0,5.48122459637,1.0115996781,222.24638026,222.24638026
 02/12  22:00:00,21.5576505627,6.14182628823,0.0,0.0,5.48122459637,1.0115996781,201.776222996,201.776222996
 02/12  23:00:00,23.2237554749,7.80793120047,0.0,0.0,5.48122459637,1.0115996781,236.160447839,236.160447839
 02/12  24:00:00,21.6299719101,6.21414763568,0.0,0.0,5.48122459637,1.0115996781,205.823863192,205.823863192
 02/13  01:00:00,23.150899466,7.7350751915,0.0,0.0,5.48122459637,1.0115996781,232.607871175,232.607871175
 02/13  02:00:00,21.4066600602,5.99083578572,0.0,0.0,5.48122459637,1.0115996781,193.874494562,193.874494562
 02/13  03:00:00,22.6660665734,7.25024229898,0.0,0.0,5.48122459637,1.0115996781,210.887011238,210.887011238
 02/13  04:00:00,20.9775201992,5.56169592474,0.0,0.0,5.48122459637,1.0115996781,172.212730824,172.212730824
 02/13  05:00:00,22.2106979593,6.79487368485,0.0,0.0,5.48122459637,1.0115996781,189.152638849,189.152638849
 02/13  06:00:00,20.6807237125,5.26489943802,0.0,0.0,5.48122459637,1.0115996781,156.362514854,156.362514854
 02/13  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,215.264538573,215.264538573
 02/13  08:00:00,42.6366063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,179.938369338,179.938369338
 02/13  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,150.456477748,150.456477748
 02/13  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,117.557793573,117.557793573
 02/13  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,92.877649085,92.877649085
 02/13  12:00:00,70.9278185706,12.4924001004,0.0,0.0,49.3310213673,9.10439710289,71.9368221903,71.9368221903
 02/13  13:00:00,64.2480181735,12.3054239778,0.0,0.0,43.8497967709,8.09279742479,61.8349256944,61.8349256944
 02/13  14:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,53.1634201894,53.1634201894
 02/13  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,49.0923233809,49.0923233809
 02/13  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.2290743433,47.2290743433
 02/13  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,49.5555405531,49.5555405531
 02/13  18:00:00,27.777814576,2.82624207452,0.0,0.0,16.4436737891,4.04639871239,52.4075250538,52.4075250538
 02/13  19:00:00,18.5797006401,3.16387636562,0.0,0.0,5.48122459637,1.0115996781,59.4549895165,59.4549895165
 02/13  20:00:00,20.4884263985,5.07260212404,0.0,0.0,5.48122459637,1.0115996781,105.607172742,105.607172742
 02/13  21:00:00,19.6701863094,4.25436203491,0.0,0.0,5.48122459637,1.0115996781,102.272405063,102.272405063
 02/13  22:00:00,21.201565646,5.78574137154,0.0,0.0,5.48122459637,1.0115996781,139.107688053,139.107688053
 02/13  23:00:00,20.059980642,4.64415636755,0.0,0.0,5.48122459637,1.0115996781,123.126742399,123.126742399
 02/13  24:00:00,21.604866768,6.18904249357,0.0,0.0,5.48122459637,1.0115996781,156.774071546,156.774071546
 02/14  01:00:00,20.2835998087,4.86777553428,0.0,0.0,5.48122459637,1.0115996781,133.599325728,133.599325728
 02/14  02:00:00,21.7869100128,6.37108573836,0.0,0.0,5.48122459637,1.0115996781,164.323580389,164.323580389
 02/14  03:00:00,20.3527623886,4.93693811412,0.0,0.0,5.48122459637,1.0115996781,137.065977839,137.065977839
 02/14  04:00:00,21.7859177246,6.37009345012,0.0,0.0,5.48122459637,1.0115996781,164.431937069,164.431937069
 02/14  05:00:00,20.3406690239,4.92484474946,0.0,0.0,5.48122459637,1.0115996781,136.331868184,136.331868184
 02/14  06:00:00,21.7493860825,6.33356180804,0.0,0.0,5.48122459637,1.0115996781,162.214304433,162.214304433
 02/14  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,178.52203046,178.52203046
 02/14  08:00:00,42.6366063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,152.175131589,152.175131589
 02/14  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,126.734132353,126.734132353
 02/14  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,106.021038571,106.021038571
 02/14  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,99.1515944887,99.1515944887
 02/14  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,97.1672854302,97.1672854302
 02/14  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,99.5566121216,99.5566121216
 02/14  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,93.2746350478,93.2746350478
 02/14  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,88.9955540893,88.9955540893
 02/14  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,85.8306508047,85.8306508047
 02/14  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,84.8701325491,84.8701325491
 02/14  18:00:00,29.1375657339,4.18599323242,0.0,0.0,16.4436737891,4.04639871239,88.3430406682,88.3430406682
 02/14  19:00:00,19.536091474,4.12026719953,0.0,0.0,5.48122459637,1.0115996781,100.428724228,100.428724228
 02/14  20:00:00,20.9655939684,5.54976969397,0.0,0.0,5.48122459637,1.0115996781,132.62985762,132.62985762
 02/14  21:00:00,19.9395784566,4.52375418217,0.0,0.0,5.48122459637,1.0115996781,116.65108691,116.65108691
 02/14  22:00:00,21.2267557138,5.81093143929,0.0,0.0,5.48122459637,1.0115996781,142.251509704,142.251509704
 02/14  23:00:00,20.0987321746,4.6829079001,0.0,0.0,5.48122459637,1.0115996781,122.747729437,122.747729437
 02/14  24:00:00,21.4057556758,5.98993140134,0.0,0.0,5.48122459637,1.0115996781,149.434852418,149.434852418
 02/15  01:00:00,20.3069277096,4.8911034351,0.0,0.0,5.48122459637,1.0115996781,133.366478873,133.366478873
 02/15  02:00:00,21.8085562044,6.39273192997,0.0,0.0,5.48122459637,1.0115996781,167.843932581,167.843932581
 02/15  03:00:00,20.7190182693,5.3031939948,0.0,0.0,5.48122459637,1.0115996781,153.458065579,153.458065579
 02/15  04:00:00,22.1817656051,6.76594133061,0.0,0.0,5.48122459637,1.0115996781,184.064574052,184.064574052
 02/15  05:00:00,20.9050392598,5.48921498533,0.0,0.0,5.48122459637,1.0115996781,164.382779455,164.382779455
 02/15  06:00:00,22.406457092,6.99063281757,0.0,0.0,5.48122459637,1.0115996781,195.834984977,195.834984977
 02/15  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,232.633360034,232.633360034
 02/15  08:00:00,42.6366063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,219.288354712,219.288354712
 02/15  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,202.885968391,202.885968391
 02/15  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,182.621937507,182.621937507
 02/15  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,164.820648147,164.820648147
 02/15  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,148.627108146,148.627108146
 02/15  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,138.921134169,138.921134169
 02/15  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,122.344074982,122.344074982
 02/15  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,116.947264934,116.947264934
 02/15  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,118.312767464,118.312767464
 02/15  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,119.334180839,119.334180839
 02/15  18:00:00,28.4609061877,4.99650035292,0.0,0.0,16.4436737891,4.04639871239,125.782480635,125.782480635
 02/15  19:00:00,20.3057053403,4.88988106582,0.0,0.0,5.48122459637,1.0115996781,140.688211276,140.688211276
 02/15  20:00:00,22.06366865,6.64784437555,0.0,0.0,5.48122459637,1.0115996781,184.151631033,184.151631033
 02/15  21:00:00,20.8715684251,5.45574415068,0.0,0.0,5.48122459637,1.0115996781,169.103316315,169.103316315
 02/15  22:00:00,22.4933333609,7.07750908644,0.0,0.0,5.48122459637,1.0115996781,204.385126226,204.385126226
 02/15  23:00:00,21.1341275418,5.71830326732,0.0,0.0,5.48122459637,1.0115996781,183.627769719,183.627769719
 02/15  24:00:00,22.8667191316,7.45089485711,0.0,0.0,5.48122459637,1.0115996781,223.174494265,223.174494265
 02/16  01:00:00,21.4922395087,6.07641523419,0.0,0.0,5.48122459637,1.0115996781,203.502538449,203.502538449
 02/16  02:00:00,23.204322024,7.78849774949,0.0,0.0,5.48122459637,1.0115996781,239.20452468,239.20452468
 02/16  03:00:00,21.6655058176,6.24968154309,0.0,0.0,5.48122459637,1.0115996781,212.506658372,212.506658372
 02/16  04:00:00,23.4336701665,8.01784589201,0.0,0.0,5.48122459637,1.0115996781,250.504359885,250.504359885
 02/16  05:00:00,21.8764724475,6.46064817303,0.0,0.0,5.48122459637,1.0115996781,223.196598738,223.196598738
 02/16  06:00:00,23.5929900507,8.17716577623,0.0,0.0,5.48122459637,1.0115996781,258.233799549,258.233799549
 02/16  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,303.654339062,303.654339062
 02/16  08:00:00,42.6366063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,284.77697242,284.77697242
 02/16  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,248.944709069,248.944709069
 02/16  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,202.446805775,202.446805775
 02/16  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,161.333013059,161.333013059
 02/16  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,131.920078586,131.920078586
 02/16  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,117.856480661,117.856480661
 02/16  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,97.9113495142,97.9113495142
 02/16  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,82.9977388163,82.9977388163
 02/16  16:00:00,70.8031678222,12.367749352,0.0,0.0,49.3310213673,9.10439710289,76.5938825442,76.5938825442
 02/16  17:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,79.8246832115,79.8246832115
 02/16  18:00:00,27.7754322285,4.31102639369,0.0,0.0,16.4436737891,4.04639871239,92.9771545126,92.9771545126
 02/16  19:00:00,19.882758244,4.46693396953,0.0,0.0,5.48122459637,1.0115996781,117.622242777,117.622242777
 02/16  20:00:00,21.6668890969,6.25106482243,0.0,0.0,5.48122459637,1.0115996781,165.163204246,165.163204246
 02/16  21:00:00,20.6063292369,5.19050496241,0.0,0.0,5.48122459637,1.0115996781,151.627919826,151.627919826
 02/16  22:00:00,22.0666960395,6.65087176503,0.0,0.0,5.48122459637,1.0115996781,182.38069887,182.38069887
 02/16  23:00:00,20.8452504778,5.4294262033,0.0,0.0,5.48122459637,1.0115996781,164.371284372,164.371284372
 02/16  24:00:00,22.4274335893,7.01160931483,0.0,0.0,5.48122459637,1.0115996781,199.005172767,199.005172767
 02/17  01:00:00,21.1035376114,5.68771333694,0.0,0.0,5.48122459637,1.0115996781,176.671345186,176.671345186
 02/17  02:00:00,22.6264920993,7.21066782481,0.0,0.0,5.48122459637,1.0115996781,207.562690898,207.562690898
 02/17  03:00:00,21.258377377,5.84255310253,0.0,0.0,5.48122459637,1.0115996781,184.292876559,184.292876559
 02/17  04:00:00,22.7833106027,7.36748632828,0.0,0.0,5.48122459637,1.0115996781,214.050617629,214.050617629
 02/17  05:00:00,21.3342665605,5.91844228605,0.0,0.0,5.48122459637,1.0115996781,188.150712362,188.150712362
 02/17  06:00:00,22.8629423687,7.44711809421,0.0,0.0,5.48122459637,1.0115996781,218.154747538,218.154747538
 02/17  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,248.242671757,248.242671757
 02/17  08:00:00,42.6366063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,222.358981125,222.358981125
 02/17  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,192.038273213,192.038273213
 02/17  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,151.487791549,151.487791549
 02/17  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,120.673669815,120.673669815
 02/17  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,104.172293605,104.172293605
 02/17  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,92.0828193229,92.0828193229
 02/17  14:00:00,70.8654931964,12.4300747262,0.0,0.0,49.3310213673,9.10439710289,74.0296164722,74.0296164722
 02/17  15:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,69.6715002794,69.6715002794
 02/17  16:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,65.5542707208,65.5542707208
 02/17  17:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,67.2398791969,67.2398791969
 02/17  18:00:00,26.8560323011,3.39162646625,0.0,0.0,16.4436737891,4.04639871239,62.1967028637,62.1967028637
 02/17  19:00:00,19.0143151452,3.59849087071,0.0,0.0,5.48122459637,1.0115996781,71.8050665431,71.8050665431
 02/17  20:00:00,20.1549860108,4.73916173637,0.0,0.0,5.48122459637,1.0115996781,95.9249715305,95.9249715305
 02/17  21:00:00,19.1954276925,3.77960341801,0.0,0.0,5.48122459637,1.0115996781,78.3544223493,78.3544223493
 02/17  22:00:00,20.1681258961,4.75230162168,0.0,0.0,5.48122459637,1.0115996781,95.5546075858,95.5546075858
 02/17  23:00:00,19.1117239898,3.69589971532,0.0,0.0,5.48122459637,1.0115996781,73.0848884233,73.0848884233
 02/17  24:00:00,20.0366887922,4.62086451773,0.0,0.0,5.48122459637,1.0115996781,90.2295498061,90.2295498061
 02/18  01:00:00,19.1769529655,3.76112869106,0.0,0.0,5.48122459637,1.0115996781,76.569809474,76.569809474
 02/18  02:00:00,20.3090730208,4.89324874635,0.0,0.0,5.48122459637,1.0115996781,101.196432012,101.196432012
 02/18  03:00:00,19.5155835123,4.09975923784,0.0,0.0,5.48122459637,1.0115996781,92.7589028945,92.7589028945
 02/18  04:00:00,20.8357119024,5.41988762793,0.0,0.0,5.48122459637,1.0115996781,123.449491137,123.449491137
 02/18  05:00:00,19.9296098518,4.5137855773,0.0,0.0,5.48122459637,1.0115996781,113.204798721,113.204798721
 02/18  06:00:00,21.3061077764,5.89028350192,0.0,0.0,5.48122459637,1.0115996781,144.325024437,144.325024437
 02/18  07:00:00,20.2730055461,4.85718127159,0.0,0.0,5.48122459637,1.0115996781,131.198339225,131.198339225
 02/18  08:00:00,20.6593671642,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,197.704549163,197.704549163
 02/18  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,167.947105766,167.947105766
 02/18  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,137.32016814,137.32016814
 02/18  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,117.933410814,117.933410814
 02/18  12:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,106.216479206,106.216479206
 02/18  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,107.512150713,107.512150713
 02/18  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,101.118462612,101.118462612
 02/18  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,94.7266083061,94.7266083061
 02/18  16:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,95.7708725246,95.7708725246
 02/18  17:00:00,10.4926495768,3.99982530238,0.0,0.0,5.48122459637,1.0115996781,82.4931755745,82.4931755745
 02/18  18:00:00,13.4043765749,3.93721896709,0.0,0.0,5.48122459637,1.0115996781,90.5705668415,90.5705668415
 02/18  19:00:00,20.9520972721,5.53627299766,0.0,0.0,5.48122459637,1.0115996781,131.191673886,131.191673886
 02/18  20:00:00,20.1278301719,4.71200589745,0.0,0.0,5.48122459637,1.0115996781,125.977929474,125.977929474
 02/18  21:00:00,21.615776167,6.19995189251,0.0,0.0,5.48122459637,1.0115996781,160.246895968,160.246895968
 02/18  22:00:00,20.4718600033,5.05603572885,0.0,0.0,5.48122459637,1.0115996781,143.320816582,143.320816582
 02/18  23:00:00,21.8796114818,6.46378720737,0.0,0.0,5.48122459637,1.0115996781,172.161948727,172.161948727
 02/18  24:00:00,20.6506934773,5.23486920286,0.0,0.0,5.48122459637,1.0115996781,152.639299052,152.639299052
 02/19  01:00:00,22.1451705911,6.72934631659,0.0,0.0,5.48122459637,1.0115996781,185.144524598,185.144524598
 02/19  02:00:00,20.9019138732,5.48608959872,0.0,0.0,5.48122459637,1.0115996781,165.769245522,165.769245522
 02/19  03:00:00,22.3719742497,6.95614997522,0.0,0.0,5.48122459637,1.0115996781,195.297759044,195.297759044
 02/19  04:00:00,21.0463578231,5.63053354864,0.0,0.0,5.48122459637,1.0115996781,173.943197152,173.943197152
 02/19  05:00:00,22.5341545281,7.11833025364,0.0,0.0,5.48122459637,1.0115996781,203.160036596,203.160036596
 02/19  06:00:00,21.0998510828,5.68402680831,0.0,0.0,5.48122459637,1.0115996781,176.310513947,176.310513947
 02/19  07:00:00,22.4274570331,7.01163275863,0.0,0.0,5.48122459637,1.0115996781,197.947427467,197.947427467
 02/19  08:00:00,13.3864002742,5.40640933308,0.0,0.0,5.48122459637,1.0115996781,161.971555693,161.971555693
 02/19  09:00:00,12.7249344585,6.23211018406,0.0,0.0,5.48122459637,1.0115996781,164.255466423,164.255466423
 02/19  10:00:00,10.7541316664,4.26130739189,0.0,0.0,5.48122459637,1.0115996781,105.968014511,105.968014511
 02/19  11:00:00,10.9007931769,4.40796890247,0.0,0.0,5.48122459637,1.0115996781,86.5433574746,86.5433574746
 02/19  12:00:00,9.0925364054,2.59971213094,0.0,0.0,5.48122459637,1.0115996781,48.6394611245,48.6394611245
 02/19  13:00:00,9.285965674,2.79314139954,0.0,0.0,5.48122459637,1.0115996781,52.6364336884,52.6364336884
 02/19  14:00:00,8.33178987691,1.83896560244,0.0,0.0,5.48122459637,1.0115996781,34.9738879477,34.9738879477
 02/19  15:00:00,8.61143529939,2.11861102492,0.0,0.0,5.48122459637,1.0115996781,39.7657677233,39.7657677233
 02/19  16:00:00,7.98689981344,1.49407553898,0.0,0.0,5.48122459637,1.0115996781,28.2766944338,28.2766944338
 02/19  17:00:00,8.55782266137,2.06499838691,0.0,0.0,5.48122459637,1.0115996781,38.7783105195,38.7783105195
 02/19  18:00:00,11.3583135984,1.89115599058,0.0,0.0,5.48122459637,1.0115996781,36.1664350443,36.1664350443
 02/19  19:00:00,18.4952597249,3.07943545042,0.0,0.0,5.48122459637,1.0115996781,58.3927586754,58.3927586754
 02/19  20:00:00,18.1853645573,2.7695402828,0.0,0.0,5.48122459637,1.0115996781,53.3259512079,53.3259512079
 02/19  21:00:00,19.300815498,3.8849912235,0.0,0.0,5.48122459637,1.0115996781,73.9333365891,73.9333365891
 02/19  22:00:00,18.5973739178,3.18154964337,0.0,0.0,5.48122459637,1.0115996781,61.3653747121,61.3653747121
 02/19  23:00:00,19.7247343132,4.30891003875,0.0,0.0,5.48122459637,1.0115996781,82.1623585001,82.1623585001
 02/19  24:00:00,19.2050143475,3.78919007301,0.0,0.0,5.48122459637,1.0115996781,70.3636350129,70.3636350129
 02/20  01:00:00,20.3399193921,4.92409511767,0.0,0.0,5.48122459637,1.0115996781,94.1126510205,94.1126510205
 02/20  02:00:00,19.3790957968,3.96327152231,0.0,0.0,5.48122459637,1.0115996781,79.2711880224,79.2711880224
 02/20  03:00:00,20.3914633469,4.97563907241,0.0,0.0,5.48122459637,1.0115996781,98.3450238267,98.3450238267
 02/20  04:00:00,19.3423405294,3.92651625497,0.0,0.0,5.48122459637,1.0115996781,79.4851158233,79.4851158233
 02/20  05:00:00,20.2669188405,4.85109456604,0.0,0.0,5.48122459637,1.0115996781,94.6986535333,94.6986535333
 02/20  06:00:00,19.176207059,3.76038278457,0.0,0.0,5.48122459637,1.0115996781,72.3874276386,72.3874276386
 02/20  07:00:00,20.0995665753,4.68374230085,0.0,0.0,5.48122459637,1.0115996781,88.6685286208,88.6685286208
 02/20  08:00:00,11.6805490907,3.70055814957,0.0,0.0,5.48122459637,1.0115996781,69.084313426,69.084313426
 02/20  09:00:00,10.730993578,4.23816930356,0.0,0.0,5.48122459637,1.0115996781,76.8801256936,76.8801256936
 02/20  10:00:00,9.18580398461,2.69297971014,0.0,0.0,5.48122459637,1.0115996781,51.7419271146,51.7419271146
 02/20  11:00:00,9.36492334503,2.87209907056,0.0,0.0,5.48122459637,1.0115996781,54.3604300251,54.3604300251
 02/20  12:00:00,8.24048477417,1.7476604997,0.0,0.0,5.48122459637,1.0115996781,33.3883515883,33.3883515883
 02/20  13:00:00,8.26361362146,1.77078934699,0.0,0.0,5.48122459637,1.0115996781,33.3466630733,33.3466630733
 02/20  14:00:00,7.57917596886,1.08635169439,0.0,0.0,5.48122459637,1.0115996781,20.5704884337,20.5704884337
 02/20  15:00:00,7.75629847783,1.26347420337,0.0,0.0,5.48122459637,1.0115996781,23.5973357173,23.5973357173
 02/20  16:00:00,7.32281219993,0.829987925466,0.0,0.0,5.48122459637,1.0115996781,15.3909288926,15.3909288926
 02/20  17:00:00,7.72514979037,1.23232551591,0.0,0.0,5.48122459637,1.0115996781,23.1202444356,23.1202444356
 02/20  18:00:00,10.6683289115,1.20117130368,0.0,0.0,5.48122459637,1.0115996781,22.8207913768,22.8207913768
 02/20  19:00:00,17.7275822781,2.31175800364,0.0,0.0,5.48122459637,1.0115996781,44.0940352717,44.0940352717
 02/20  20:00:00,17.562025287,2.14620101255,0.0,0.0,5.48122459637,1.0115996781,41.0446577249,41.0446577249
 02/20  21:00:00,18.5087352745,3.09291100006,0.0,0.0,5.48122459637,1.0115996781,59.1244576039,59.1244576039
 02/20  22:00:00,17.8433829727,2.42755869821,0.0,0.0,5.48122459637,1.0115996781,46.4778814344,46.4778814344
 02/20  23:00:00,18.797556363,3.38173208858,0.0,0.0,5.48122459637,1.0115996781,64.722799947,64.722799947
 02/20  24:00:00,18.0695168141,2.65369253961,0.0,0.0,5.48122459637,1.0115996781,50.8568450914,50.8568450914
 02/21  01:00:00,19.1667768752,3.75095260075,0.0,0.0,5.48122459637,1.0115996781,71.8910111311,71.8910111311
 02/21  02:00:00,18.4781010805,3.06227680608,0.0,0.0,5.48122459637,1.0115996781,58.7549883718,58.7549883718
 02/21  03:00:00,19.7887675178,4.3729432433,0.0,0.0,5.48122459637,1.0115996781,83.9471176765,83.9471176765
 02/21  04:00:00,18.8388064265,3.42298215202,0.0,0.0,5.48122459637,1.0115996781,65.7221064253,65.7221064253
 02/21  05:00:00,20.3875899666,4.97176569216,0.0,0.0,5.48122459637,1.0115996781,92.9801072896,92.9801072896
 02/21  06:00:00,19.4147843622,3.99896008774,0.0,0.0,5.48122459637,1.0115996781,78.9413997384,78.9413997384
 02/21  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,139.717004789,139.717004789
 02/21  08:00:00,41.1494396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,113.808052278,113.808052278
 02/21  09:00:00,58.9537696998,12.4924001004,0.0,0.0,38.3685721746,8.09279742479,91.1510000025,91.1510000025
 02/21  10:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,80.0942774283,80.0942774283
 02/21  11:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,75.9409005155,75.9409005155
 02/21  12:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,73.135589734,73.135589734
 02/21  13:00:00,64.2728202037,12.3302260079,0.0,0.0,43.8497967709,8.09279742479,72.6971106701,72.6971106701
 02/21  14:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,69.5620905016,69.5620905016
 02/21  15:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,68.1437176945,68.1437176945
 02/21  16:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,67.4017480101,67.4017480101
 02/21  17:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,69.6613322898,69.6613322898
 02/21  18:00:00,26.7994910053,3.33508517044,0.0,0.0,16.4436737891,4.04639871239,62.1859060953,62.1859060953
 02/21  19:00:00,19.0554520663,3.63962779184,0.0,0.0,5.48122459637,1.0115996781,71.3337900503,71.3337900503
 02/21  20:00:00,20.3954775202,4.97965324576,0.0,0.0,5.48122459637,1.0115996781,103.541082869,103.541082869
 02/21  21:00:00,19.5714980656,4.15567379113,0.0,0.0,5.48122459637,1.0115996781,95.1634535287,95.1634535287
 02/21  22:00:00,20.8281908578,5.41236658331,0.0,0.0,5.48122459637,1.0115996781,122.946892131,122.946892131
 02/21  23:00:00,19.8127064658,4.39688219131,0.0,0.0,5.48122459637,1.0115996781,107.34496829,107.34496829
 02/21  24:00:00,21.0730973057,5.65727303128,0.0,0.0,5.48122459637,1.0115996781,134.243453626,134.243453626
 02/22  01:00:00,20.0192699331,4.60344565864,0.0,0.0,5.48122459637,1.0115996781,118.022204976,118.022204976
 02/22  02:00:00,21.3315110038,5.9156867293,0.0,0.0,5.48122459637,1.0115996781,145.668722089,145.668722089
 02/22  03:00:00,20.276696223,4.86087194849,0.0,0.0,5.48122459637,1.0115996781,130.841437221,130.841437221
 02/22  04:00:00,21.6585389804,6.24271470596,0.0,0.0,5.48122459637,1.0115996781,159.684172915,159.684172915
 02/22  05:00:00,20.4654294915,5.04960521702,0.0,0.0,5.48122459637,1.0115996781,140.189129094,140.189129094
 02/22  06:00:00,21.81958757,6.40376329554,0.0,0.0,5.48122459637,1.0115996781,167.268654825,167.268654825
 02/22  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,198.554158642,198.554158642
 02/22  08:00:00,41.1494396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,181.521554696,181.521554696
 02/22  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,157.405977898,157.405977898
 02/22  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,126.719744866,126.719744866
 02/22  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,100.869946265,100.869946265
 02/22  12:00:00,70.9901439448,12.5547254746,0.0,0.0,49.3310213673,9.10439710289,79.248754867,79.248754867
 02/22  13:00:00,64.2480181735,12.3054239778,0.0,0.0,43.8497967709,8.09279742479,68.6814428222,68.6814428222
 02/22  14:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,60.1999862674,60.1999862674
 02/22  15:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,57.4957079599,57.4957079599
 02/22  16:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,59.8663914752,59.8663914752
 02/22  17:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,66.7125070517,66.7125070517
 02/22  18:00:00,25.4303032828,3.45306411461,0.0,0.0,16.4436737891,4.04639871239,63.8115244031,63.8115244031
 02/22  19:00:00,19.3443981604,3.92857388595,0.0,0.0,5.48122459637,1.0115996781,84.9107291373,84.9107291373
 02/22  20:00:00,20.9360446934,5.52022041894,0.0,0.0,5.48122459637,1.0115996781,127.556275391,127.556275391
 02/22  21:00:00,20.0961168382,4.68029256378,0.0,0.0,5.48122459637,1.0115996781,122.191082624,122.191082624
 02/22  22:00:00,21.5446639195,6.12883964504,0.0,0.0,5.48122459637,1.0115996781,155.132882383,155.132882383
 02/22  23:00:00,20.4731281346,5.05730386013,0.0,0.0,5.48122459637,1.0115996781,142.711000439,142.711000439
 02/22  24:00:00,22.0323846169,6.61656034247,0.0,0.0,5.48122459637,1.0115996781,178.149710589,178.149710589
 02/23  01:00:00,20.835273261,5.41944898657,0.0,0.0,5.48122459637,1.0115996781,161.486343224,161.486343224
 02/23  02:00:00,22.4280217515,7.01219747707,0.0,0.0,5.48122459637,1.0115996781,197.418643152,197.418643152
 02/23  03:00:00,21.1425636726,5.72673939809,0.0,0.0,5.48122459637,1.0115996781,177.773153246,177.773153246
 02/23  04:00:00,22.6522517628,7.23642748837,0.0,0.0,5.48122459637,1.0115996781,208.224126367,208.224126367
 02/23  05:00:00,21.2521304338,5.83630615936,0.0,0.0,5.48122459637,1.0115996781,184.675681928,184.675681928
 02/23  06:00:00,22.7953425571,7.37951828265,0.0,0.0,5.48122459637,1.0115996781,215.785857254,215.785857254
 02/23  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,249.964721838,249.964721838
 02/23  08:00:00,41.1494396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,228.752681266,228.752681266
 02/23  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,204.991945779,204.991945779
 02/23  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,177.310587698,177.310587698
 02/23  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,158.065550483,158.065550483
 02/23  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,145.056160281,145.056160281
 02/23  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,137.802151897,137.802151897
 02/23  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,123.990128391,123.990128391
 02/23  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,117.879392153,117.879392153
 02/23  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,118.851029366,118.851029366
 02/23  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,126.851963557,126.851963557
 02/23  18:00:00,27.1475217341,5.1702825659,0.0,0.0,16.4436737891,4.04639871239,133.722423373,133.722423373
 02/23  19:00:00,20.4464405187,5.03061624424,0.0,0.0,5.48122459637,1.0115996781,147.192256449,147.192256449
 02/23  20:00:00,22.2771218844,6.86129760992,0.0,0.0,5.48122459637,1.0115996781,192.078831091,192.078831091
 02/23  21:00:00,21.0980017237,5.68217744926,0.0,0.0,5.48122459637,1.0115996781,178.372290023,178.372290023
 02/23  22:00:00,22.8638794732,7.44805519869,0.0,0.0,5.48122459637,1.0115996781,218.882674804,218.882674804
 02/23  23:00:00,21.4464702946,6.03064602017,0.0,0.0,5.48122459637,1.0115996781,195.952068779,195.952068779
 02/23  24:00:00,23.1774155795,7.76159130507,0.0,0.0,5.48122459637,1.0115996781,232.840477749,232.840477749
 02/24  01:00:00,21.6827531823,6.26692890783,0.0,0.0,5.48122459637,1.0115996781,207.387870696,207.387870696
 02/24  02:00:00,23.4287911991,8.01296692464,0.0,0.0,5.48122459637,1.0115996781,244.642805344,244.642805344
 02/24  03:00:00,21.8950045354,6.47918026094,0.0,0.0,5.48122459637,1.0115996781,218.789436581,218.789436581
 02/24  04:00:00,23.6442816503,8.22845737586,0.0,0.0,5.48122459637,1.0115996781,255.163629259,255.163629259
 02/24  05:00:00,22.0637071359,6.64788286142,0.0,0.0,5.48122459637,1.0115996781,228.29639377,228.29639377
 02/24  06:00:00,23.9478823809,8.53205810641,0.0,0.0,5.48122459637,1.0115996781,269.990187878,269.990187878
 02/24  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,320.026771364,320.026771364
 02/24  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,304.763935917,304.763935917
 02/24  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,274.385740716,274.385740716
 02/24  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,237.783353987,237.783353987
 02/24  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,208.083351347,208.083351347
 02/24  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,181.509060836,181.509060836
 02/24  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,168.078738636,168.078738636
 02/24  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,155.486249495,155.486249495
 02/24  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,148.518772532,148.518772532
 02/24  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,145.503964049,145.503964049
 02/24  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,150.069740261,150.069740261
 02/24  18:00:00,27.6997812983,5.72254213015,0.0,0.0,16.4436737891,4.04639871239,156.146362708,156.146362708
 02/24  19:00:00,20.9622626535,5.54643837901,0.0,0.0,5.48122459637,1.0115996781,173.783071004,173.783071004
 02/24  20:00:00,22.9095338719,7.49370959743,0.0,0.0,5.48122459637,1.0115996781,222.452733102,222.452733102
 02/24  21:00:00,21.5659244678,6.15010019338,0.0,0.0,5.48122459637,1.0115996781,205.709089696,205.709089696
 02/24  22:00:00,23.4410955238,8.02527124938,0.0,0.0,5.48122459637,1.0115996781,249.980091376,249.980091376
 02/24  23:00:00,21.9347298156,6.51890554117,0.0,0.0,5.48122459637,1.0115996781,226.859749016,226.859749016
 02/24  24:00:00,23.7988236217,8.38299934727,0.0,0.0,5.48122459637,1.0115996781,269.028746196,269.028746196
