Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  01:00:00,22.2275529471,6.81172867263,0.0,0.0,5.48122459637,1.0115996781,243.207248782,243.207248782
 02/25  02:00:00,24.0637746056,8.64795033118,0.0,0.0,5.48122459637,1.0115996781,281.152446699,281.152446699
 02/25  03:00:00,22.3209981767,6.90517390223,0.0,0.0,5.48122459637,1.0115996781,246.868396073,246.868396073
 02/25  04:00:00,24.0535474216,8.63772314718,0.0,0.0,5.48122459637,1.0115996781,279.652300291,279.652300291
 02/25  05:00:00,22.3080737237,6.89224944922,0.0,0.0,5.48122459637,1.0115996781,245.358708864,245.358708864
 02/25  06:00:00,24.063384674,8.64756039958,0.0,0.0,5.48122459637,1.0115996781,279.447669321,279.447669321
 02/25  07:00:00,22.3341192348,6.91829496032,0.0,0.0,5.48122459637,1.0115996781,246.391415438,246.391415438
 02/25  08:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,329.40017168,329.40017168
 02/25  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,288.214517854,288.214517854
 02/25  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,239.878852984,239.878852984
 02/25  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,196.64904746,196.64904746
 02/25  12:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,160.586836989,160.586836989
 02/25  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,140.653574885,140.653574885
 02/25  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,121.293796071,121.293796071
 02/25  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,107.349818053,107.349818053
 02/25  16:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,101.885532745,101.885532745
 02/25  17:00:00,10.5494215858,4.05659731136,0.0,0.0,5.48122459637,1.0115996781,82.3088145407,82.3088145407
 02/25  18:00:00,11.9447673915,3.96477645034,0.0,0.0,5.48122459637,1.0115996781,91.4512310128,91.4512310128
 02/25  19:00:00,21.1616309722,5.74580669775,0.0,0.0,5.48122459637,1.0115996781,139.63748789,139.63748789
 02/25  20:00:00,20.3797475296,4.96392325512,0.0,0.0,5.48122459637,1.0115996781,138.003705624,138.003705624
 02/25  21:00:00,22.0404998601,6.6246755856,0.0,0.0,5.48122459637,1.0115996781,179.22499068,179.22499068
 02/25  22:00:00,20.9205225905,5.50469831607,0.0,0.0,5.48122459637,1.0115996781,167.01683513,167.01683513
 02/25  23:00:00,22.5401630787,7.12433880422,0.0,0.0,5.48122459637,1.0115996781,202.811492894,202.811492894
 02/25  24:00:00,21.2220570121,5.80623273766,0.0,0.0,5.48122459637,1.0115996781,183.051324332,183.051324332
 02/26  01:00:00,22.8444076804,7.42858340596,0.0,0.0,5.48122459637,1.0115996781,217.594483515,217.594483515
 02/26  02:00:00,21.4242456389,6.00842136448,0.0,0.0,5.48122459637,1.0115996781,193.122395242,193.122395242
 02/26  03:00:00,23.0271915119,7.61136723744,0.0,0.0,5.48122459637,1.0115996781,226.363126905,226.363126905
 02/26  04:00:00,21.5854969082,6.16967263378,0.0,0.0,5.48122459637,1.0115996781,202.27717484,202.27717484
 02/26  05:00:00,23.2348885352,7.81906426071,0.0,0.0,5.48122459637,1.0115996781,237.329883006,237.329883006
 02/26  06:00:00,21.7732263198,6.35740204535,0.0,0.0,5.48122459637,1.0115996781,213.338497467,213.338497467
 02/26  07:00:00,23.4094387401,7.99361446565,0.0,0.0,5.48122459637,1.0115996781,246.263290889,246.263290889
 02/26  08:00:00,12.8479871075,6.35516283303,0.0,0.0,5.48122459637,1.0115996781,213.035877182,213.035877182
 02/26  09:00:00,13.9807155587,7.48789128423,0.0,0.0,5.48122459637,1.0115996781,224.493143893,224.493143893
 02/26  10:00:00,11.8465735172,5.35374924271,0.0,0.0,5.48122459637,1.0115996781,164.086511578,164.086511578
 02/26  11:00:00,12.3299841362,5.83715986174,0.0,0.0,5.48122459637,1.0115996781,148.515617318,148.515617318
 02/26  12:00:00,10.4142202914,3.92139601697,0.0,0.0,5.48122459637,1.0115996781,91.9572287906,91.9572287906
 02/26  13:00:00,10.7161448987,4.2233206242,0.0,0.0,5.48122459637,1.0115996781,82.3144303274,82.3144303274
 02/26  14:00:00,9.20306266024,2.71023838578,0.0,0.0,5.48122459637,1.0115996781,50.746684066,50.746684066
 02/26  15:00:00,9.63815460429,3.14533032982,0.0,0.0,5.48122459637,1.0115996781,59.1862995841,59.1862995841
 02/26  16:00:00,8.80026148804,2.30743721358,0.0,0.0,5.48122459637,1.0115996781,43.860847627,43.860847627
 02/26  17:00:00,9.6167499467,3.12392567223,0.0,0.0,5.48122459637,1.0115996781,58.7541971287,58.7541971287
 02/26  18:00:00,10.6812123154,2.70122137423,0.0,0.0,5.48122459637,1.0115996781,51.5781627613,51.5781627613
 02/26  19:00:00,19.5566460278,4.14082175338,0.0,0.0,5.48122459637,1.0115996781,78.51983695,78.51983695
 02/26  20:00:00,19.4782112707,4.06238699624,0.0,0.0,5.48122459637,1.0115996781,83.1914672632,83.1914672632
 02/26  21:00:00,20.9303272207,5.51450294628,0.0,0.0,5.48122459637,1.0115996781,122.313496849,122.313496849
 02/26  22:00:00,20.005094624,4.5892703495,0.0,0.0,5.48122459637,1.0115996781,112.739591151,112.739591151
 02/26  23:00:00,21.3514615406,5.93563726616,0.0,0.0,5.48122459637,1.0115996781,143.064496342,143.064496342
 02/26  24:00:00,20.2624444942,4.84662021977,0.0,0.0,5.48122459637,1.0115996781,126.940388053,126.940388053
 02/27  01:00:00,21.6662087551,6.25038448064,0.0,0.0,5.48122459637,1.0115996781,158.368191141,158.368191141
 02/27  02:00:00,20.6267511788,5.21092690433,0.0,0.0,5.48122459637,1.0115996781,147.790950748,147.790950748
 02/27  03:00:00,22.185534347,6.76971007251,0.0,0.0,5.48122459637,1.0115996781,183.466393423,183.466393423
 02/27  04:00:00,20.9292379829,5.51341370847,0.0,0.0,5.48122459637,1.0115996781,164.377633568,164.377633568
 02/27  05:00:00,22.4504969806,7.03467270613,0.0,0.0,5.48122459637,1.0115996781,197.207710792,197.207710792
 02/27  06:00:00,21.1320290212,5.71620474671,0.0,0.0,5.48122459637,1.0115996781,176.046687533,176.046687533
 02/27  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,248.371908584,248.371908584
 02/27  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,213.1183457,213.1183457
 02/27  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,174.128956676,174.128956676
 02/27  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,119.05702025,119.05702025
 02/27  11:00:00,70.9278185706,12.4924001004,0.0,0.0,49.3310213673,9.10439710289,75.1394225392,75.1394225392
 02/27  12:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,52.5986401496,52.5986401496
 02/27  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,40.2093838037,40.2093838037
 02/27  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,29.9904219464,29.9904219464
 02/27  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.0989146155,23.0989146155
 02/27  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,19.5019444267,19.5019444267
 02/27  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,20.9919216932,20.9919216932
 02/27  18:00:00,23.6598984674,1.6826592992,0.0,0.0,16.4436737891,4.04639871239,30.9441301415,30.9441301415
 02/27  19:00:00,17.5967301185,2.18090584405,0.0,0.0,5.48122459637,1.0115996781,40.9603665213,40.9603665213
 02/27  20:00:00,19.0188465357,3.60302226128,0.0,0.0,5.48122459637,1.0115996781,67.7544748021,67.7544748021
 02/27  21:00:00,18.5381986908,3.12237441631,0.0,0.0,5.48122459637,1.0115996781,59.5344823966,59.5344823966
 02/27  22:00:00,19.7536951584,4.33787088389,0.0,0.0,5.48122459637,1.0115996781,82.1417742896,82.1417742896
 02/27  23:00:00,19.2121823889,3.7963581144,0.0,0.0,5.48122459637,1.0115996781,72.5681520097,72.5681520097
 02/27  24:00:00,20.6966413962,5.28081712174,0.0,0.0,5.48122459637,1.0115996781,109.659182145,109.659182145
 02/28  01:00:00,19.8337101224,4.41788584794,0.0,0.0,5.48122459637,1.0115996781,102.626040228,102.626040228
 02/28  02:00:00,21.097849692,5.68202541756,0.0,0.0,5.48122459637,1.0115996781,130.236962992,130.236962992
 02/28  03:00:00,20.0479675812,4.63214330676,0.0,0.0,5.48122459637,1.0115996781,115.4265708,115.4265708
 02/28  04:00:00,21.4441514665,6.028327192,0.0,0.0,5.48122459637,1.0115996781,147.164822478,147.164822478
 02/28  05:00:00,20.3794010649,4.96357679039,0.0,0.0,5.48122459637,1.0115996781,133.54444002,133.54444002
 02/28  06:00:00,21.8068330407,6.39100876625,0.0,0.0,5.48122459637,1.0115996781,164.433156138,164.433156138
 02/28  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,202.376961691,202.376961691
 02/28  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,184.153289182,184.153289182
 02/28  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,152.994365669,152.994365669
 02/28  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,111.183590147,111.183590147
 02/28  11:00:00,70.9278185706,12.4924001004,0.0,0.0,49.3310213673,9.10439710289,75.2036108008,75.2036108008
 02/28  12:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,57.6837075467,57.6837075467
 02/28  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,46.803929485,46.803929485
 02/28  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,34.6022656078,34.6022656078
 02/28  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.8604022142,27.8604022142
 02/28  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,24.8701645159,24.8701645159
 02/28  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,25.576890316,25.576890316
 02/28  18:00:00,23.6881638774,1.7109247092,0.0,0.0,16.4436737891,4.04639871239,31.4949489791,31.4949489791
 02/28  19:00:00,17.4714714365,2.05564716199,0.0,0.0,5.48122459637,1.0115996781,38.5174763393,38.5174763393
 02/28  20:00:00,18.8706896095,3.45486533506,0.0,0.0,5.48122459637,1.0115996781,65.1299273655,65.1299273655
 02/28  21:00:00,18.4231242695,3.00729999501,0.0,0.0,5.48122459637,1.0115996781,56.9802302976,56.9802302976
 02/28  22:00:00,19.8166094028,4.40078512831,0.0,0.0,5.48122459637,1.0115996781,83.6247780391,83.6247780391
 02/28  23:00:00,19.3129055514,3.89708127692,0.0,0.0,5.48122459637,1.0115996781,76.3566351706,76.3566351706
 02/28  24:00:00,20.904068973,5.48824469851,0.0,0.0,5.48122459637,1.0115996781,117.609275802,117.609275802
 03/01  01:00:00,19.9198171767,4.50399290221,0.0,0.0,5.48122459637,1.0115996781,109.22582683,109.22582683
 03/01  02:00:00,21.5551622383,6.13933796387,0.0,0.0,5.48122459637,1.0115996781,149.875716492,149.875716492
 03/01  03:00:00,20.3892803182,4.9734560437,0.0,0.0,5.48122459637,1.0115996781,135.24267562,135.24267562
 03/01  04:00:00,22.1409348653,6.7251105908,0.0,0.0,5.48122459637,1.0115996781,176.965357772,176.965357772
 03/01  05:00:00,20.7996563536,5.38383207918,0.0,0.0,5.48122459637,1.0115996781,156.12799118,156.12799118
 03/01  06:00:00,22.5251821998,7.10935792533,0.0,0.0,5.48122459637,1.0115996781,193.557255271,193.557255271
 03/01  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,224.822448426,224.822448426
 03/01  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,194.148179057,194.148179057
 03/01  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,158.400005759,158.400005759
 03/01  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,118.313301938,118.313301938
 03/01  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,89.51167836,89.51167836
 03/01  12:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,75.8112458991,75.8112458991
 03/01  13:00:00,64.2728202037,12.3302260079,0.0,0.0,43.8497967709,8.09279742479,67.1253742676,67.1253742676
 03/01  14:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,60.8053665132,60.8053665132
 03/01  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,62.7170531886,62.7170531886
 03/01  16:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,67.8254381566,67.8254381566
 03/01  17:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,69.9479167918,69.9479167918
 03/01  18:00:00,25.3390795423,3.36184037415,0.0,0.0,16.4436737891,4.04639871239,62.4684993934,62.4684993934
 03/01  19:00:00,19.083837006,3.66801273151,0.0,0.0,5.48122459637,1.0115996781,70.4851910839,70.4851910839
 03/01  20:00:00,20.5847306087,5.16890633424,0.0,0.0,5.48122459637,1.0115996781,106.164551624,106.164551624
 03/01  21:00:00,19.6579613467,4.24213707224,0.0,0.0,5.48122459637,1.0115996781,94.3523814585,94.3523814585
 03/01  22:00:00,20.8568027446,5.44097847013,0.0,0.0,5.48122459637,1.0115996781,119.153322032,119.153322032
 03/01  23:00:00,19.8121324864,4.39630821198,0.0,0.0,5.48122459637,1.0115996781,102.87115068,102.87115068
 03/01  24:00:00,21.1429033166,5.72707904218,0.0,0.0,5.48122459637,1.0115996781,131.462523462,131.462523462
 03/02  01:00:00,20.1560608511,4.74023657667,0.0,0.0,5.48122459637,1.0115996781,119.333750648,119.333750648
 03/02  02:00:00,21.6631447275,6.24732045306,0.0,0.0,5.48122459637,1.0115996781,154.586695566,154.586695566
 03/02  03:00:00,20.5274339975,5.11160972304,0.0,0.0,5.48122459637,1.0115996781,137.150536507,137.150536507
 03/02  04:00:00,21.9312898768,6.51546560233,0.0,0.0,5.48122459637,1.0115996781,166.406852574,166.406852574
 03/02  05:00:00,20.7729701692,5.35714589478,0.0,0.0,5.48122459637,1.0115996781,150.441893043,150.441893043
 03/02  06:00:00,22.3711412601,6.95531698564,0.0,0.0,5.48122459637,1.0115996781,186.691401827,186.691401827
 03/02  07:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,231.907772478,231.907772478
 03/02  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,221.868037534,221.868037534
 03/02  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,213.606203684,213.606203684
 03/02  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,205.020057499,205.020057499
 03/02  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,198.538885531,198.538885531
 03/02  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,192.889829289,192.889829289
 03/02  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,188.886437558,188.886437558
 03/02  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,177.008796382,177.008796382
 03/02  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,170.672479302,170.672479302
 03/02  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,168.340869054,168.340869054
 03/02  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,170.635182139,170.635182139
 03/02  18:00:00,26.450102312,5.96002981048,0.0,0.0,16.4436737891,4.04639871239,162.731106902,162.731106902
 03/02  19:00:00,20.9680874409,5.55226316642,0.0,0.0,5.48122459637,1.0115996781,167.971236219,167.971236219
 03/02  20:00:00,22.7747780911,7.35895381659,0.0,0.0,5.48122459637,1.0115996781,208.707995794,208.707995794
 03/02  21:00:00,21.3897006537,5.97387637923,0.0,0.0,5.48122459637,1.0115996781,187.836417317,187.836417317
 03/02  22:00:00,23.1352734186,7.71944914411,0.0,0.0,5.48122459637,1.0115996781,225.753140601,225.753140601
 03/02  23:00:00,21.6176132099,6.20178893543,0.0,0.0,5.48122459637,1.0115996781,200.437827773,200.437827773
 03/02  24:00:00,23.3795073233,7.96368304883,0.0,0.0,5.48122459637,1.0115996781,238.788169055,238.788169055
 03/03  01:00:00,21.7959899844,6.38016570989,0.0,0.0,5.48122459637,1.0115996781,210.487054001,210.487054001
 03/03  02:00:00,23.4756645892,8.0598403147,0.0,0.0,5.48122459637,1.0115996781,244.048535046,244.048535046
 03/03  03:00:00,21.8767399481,6.46091567363,0.0,0.0,5.48122459637,1.0115996781,216.072774238,216.072774238
 03/03  04:00:00,23.6603778621,8.24455358762,0.0,0.0,5.48122459637,1.0115996781,254.199265168,254.199265168
 03/03  05:00:00,22.0548372959,6.63901302141,0.0,0.0,5.48122459637,1.0115996781,225.976719701,225.976719701
 03/03  06:00:00,23.8313258919,8.4155016174,0.0,0.0,5.48122459637,1.0115996781,262.85228213,262.85228213
 03/03  07:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,300.53878346,300.53878346
 03/03  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,267.468327058,267.468327058
 03/03  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,219.124285679,219.124285679
 03/03  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,167.449992685,167.449992685
 03/03  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,123.778951351,123.778951351
 03/03  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,91.1602440591,91.1602440591
 03/03  13:00:00,64.3726689219,12.4300747262,0.0,0.0,43.8497967709,8.09279742479,76.2876474857,76.2876474857
 03/03  14:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,65.0587859007,65.0587859007
 03/03  15:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,59.9621266999,59.9621266999
 03/03  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,58.3542374446,58.3542374446
 03/03  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,61.8728920064,61.8728920064
 03/03  18:00:00,23.659186978,3.16911447653,0.0,0.0,16.4436737891,4.04639871239,58.8671887514,58.8671887514
 03/03  19:00:00,18.8372274515,3.42140317702,0.0,0.0,5.48122459637,1.0115996781,64.4359945261,64.4359945261
 03/03  20:00:00,20.5732975676,5.15747329313,0.0,0.0,5.48122459637,1.0115996781,106.894695073,106.894695073
 03/03  21:00:00,19.6618005572,4.24597628272,0.0,0.0,5.48122459637,1.0115996781,98.4414255326,98.4414255326
 03/03  22:00:00,21.1976802331,5.78185595862,0.0,0.0,5.48122459637,1.0115996781,136.572311604,136.572311604
 03/03  23:00:00,20.0705471729,4.65472289845,0.0,0.0,5.48122459637,1.0115996781,120.596142209,120.596142209
 03/03  24:00:00,21.5273415281,6.11151725361,0.0,0.0,5.48122459637,1.0115996781,150.727820228,150.727820228
 03/04  01:00:00,20.2006824878,4.78485821337,0.0,0.0,5.48122459637,1.0115996781,127.0018658,127.0018658
 03/04  02:00:00,21.7074083825,6.29158410808,0.0,0.0,5.48122459637,1.0115996781,157.98779407,157.98779407
 03/04  03:00:00,20.3155688087,4.8997445342,0.0,0.0,5.48122459637,1.0115996781,132.455362123,132.455362123
 03/04  04:00:00,21.7163090696,6.30048479511,0.0,0.0,5.48122459637,1.0115996781,157.918867868,157.918867868
 03/04  05:00:00,20.2246778261,4.80885355167,0.0,0.0,5.48122459637,1.0115996781,126.696316289,126.696316289
 03/04  06:00:00,21.624443546,6.20861927157,0.0,0.0,5.48122459637,1.0115996781,153.262095489,153.262095489
 03/04  07:00:00,18.7361633836,4.80750577579,0.0,0.0,5.48122459637,1.0115996781,126.061327196,126.061327196
 03/04  08:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,180.865648903,180.865648903
 03/04  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,147.674350459,147.674350459
 03/04  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,113.446887216,113.446887216
 03/04  11:00:00,29.7560632183,12.5547254746,0.0,0.0,13.1549390313,4.04639871239,80.2129493369,80.2129493369
 03/04  12:00:00,29.5191627365,12.3178249929,0.0,0.0,13.1549390313,4.04639871239,62.8119709634,62.8119709634
 03/04  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,57.1054551526,57.1054551526
 03/04  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,51.9295358228,51.9295358228
 03/04  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,51.8667532303,51.8667532303
 03/04  16:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,54.2857779776,54.2857779776
 03/04  17:00:00,8.90643686125,2.41361258678,0.0,0.0,5.48122459637,1.0115996781,44.8258294031,44.8258294031
 03/04  18:00:00,8.9192342182,2.42640994373,0.0,0.0,5.48122459637,1.0115996781,45.7236029019,45.7236029019
 03/04  19:00:00,19.1593209091,3.74349663466,0.0,0.0,5.48122459637,1.0115996781,70.8304667589,70.8304667589
 03/04  20:00:00,18.530663094,3.11483881956,0.0,0.0,5.48122459637,1.0115996781,59.1597725431,59.1597725431
 03/04  21:00:00,19.9642116664,4.54838739197,0.0,0.0,5.48122459637,1.0115996781,85.7582115498,85.7582115498
 03/04  22:00:00,19.3535546723,3.93773039783,0.0,0.0,5.48122459637,1.0115996781,76.0442907114,76.0442907114
 03/04  23:00:00,20.7106398799,5.29481560546,0.0,0.0,5.48122459637,1.0115996781,107.634389594,107.634389594
 03/04  24:00:00,19.6511424711,4.23531819661,0.0,0.0,5.48122459637,1.0115996781,92.8727874973,92.8727874973
 03/05  01:00:00,21.0798617665,5.66403749207,0.0,0.0,5.48122459637,1.0115996781,125.375617846,125.375617846
 03/05  02:00:00,19.9254462824,4.5096220079,0.0,0.0,5.48122459637,1.0115996781,107.533806404,107.533806404
 03/05  03:00:00,21.3775244801,5.96170020563,0.0,0.0,5.48122459637,1.0115996781,138.835239621,138.835239621
 03/05  04:00:00,20.0850224834,4.66919820898,0.0,0.0,5.48122459637,1.0115996781,116.039269748,116.039269748
 03/05  05:00:00,21.5031158871,6.08729161264,0.0,0.0,5.48122459637,1.0115996781,144.765213394,144.765213394
 03/05  06:00:00,20.1680440621,4.7522197876,0.0,0.0,5.48122459637,1.0115996781,120.689244159,120.689244159
 03/05  07:00:00,20.1639911959,6.23533358806,0.0,0.0,5.48122459637,1.0115996781,151.892468287,151.892468287
 03/05  08:00:00,11.3474074969,4.85458322242,0.0,0.0,5.48122459637,1.0115996781,126.734482523,126.734482523
 03/05  09:00:00,12.5970763966,6.10425212209,0.0,0.0,5.48122459637,1.0115996781,149.144028304,149.144028304
 03/05  10:00:00,11.0464846631,4.55366038864,0.0,0.0,5.48122459637,1.0115996781,114.030541239,114.030541239
 03/05  11:00:00,12.2583813139,5.76555703939,0.0,0.0,5.48122459637,1.0115996781,134.497281361,134.497281361
 03/05  12:00:00,10.8077599294,4.31493565497,0.0,0.0,5.48122459637,1.0115996781,103.547934542,103.547934542
 03/05  13:00:00,11.8424310149,5.34960674046,0.0,0.0,5.48122459637,1.0115996781,118.212577646,118.212577646
 03/05  14:00:00,10.4635263818,3.97070210737,0.0,0.0,5.48122459637,1.0115996781,86.8735979855,86.8735979855
 03/05  15:00:00,11.5713951861,5.07857091164,0.0,0.0,5.48122459637,1.0115996781,106.395562977,106.395562977
 03/05  16:00:00,10.4897378194,3.99691354489,0.0,0.0,5.48122459637,1.0115996781,86.0101424432,86.0101424432
 03/05  17:00:00,11.8413589003,5.34853462587,0.0,0.0,5.48122459637,1.0115996781,114.523463887,114.523463887
 03/05  18:00:00,10.824380796,4.33155652153,0.0,0.0,5.48122459637,1.0115996781,99.4297531192,99.4297531192
 03/05  19:00:00,21.2532639602,5.83743968576,0.0,0.0,5.48122459637,1.0115996781,132.752445798,132.752445798
 03/05  20:00:00,20.0549979822,4.6391737077,0.0,0.0,5.48122459637,1.0115996781,113.886018742,113.886018742
 03/05  21:00:00,21.5311909439,6.11536666945,0.0,0.0,5.48122459637,1.0115996781,145.397703833,145.397703833
 03/05  22:00:00,20.2010516375,4.785227363,0.0,0.0,5.48122459637,1.0115996781,122.22932302,122.22932302
 03/05  23:00:00,21.7528015184,6.33697724394,0.0,0.0,5.48122459637,1.0115996781,155.927312505,155.927312505
 03/05  24:00:00,20.426857887,5.01103361256,0.0,0.0,5.48122459637,1.0115996781,133.837376566,133.837376566
 03/06  01:00:00,22.0644894495,6.64866517504,0.0,0.0,5.48122459637,1.0115996781,169.858931324,169.858931324
 03/06  02:00:00,20.6670926934,5.25126841892,0.0,0.0,5.48122459637,1.0115996781,145.906907278,145.906907278
 03/06  03:00:00,22.2986037938,6.88277951931,0.0,0.0,5.48122459637,1.0115996781,180.349432326,180.349432326
 03/06  04:00:00,20.8173535039,5.40152922944,0.0,0.0,5.48122459637,1.0115996781,154.538381554,154.538381554
 03/06  05:00:00,22.4902280805,7.074403806,0.0,0.0,5.48122459637,1.0115996781,189.286526271,189.286526271
 03/06  06:00:00,20.9433610379,5.52753676348,0.0,0.0,5.48122459637,1.0115996781,161.302450375,161.302450375
 03/06  07:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,236.568845644,236.568845644
 03/06  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,201.425899916,201.425899916
 03/06  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,181.690983459,181.690983459
 03/06  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,162.147535557,162.147535557
 03/06  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,149.437257435,149.437257435
 03/06  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,137.214398639,137.214398639
 03/06  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,122.613652666,122.613652666
 03/06  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,100.50476503,100.50476503
 03/06  15:00:00,71.052469319,12.6170508489,0.0,0.0,49.3310213673,9.10439710289,88.4036819923,88.4036819923
 03/06  16:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,86.7840563226,86.7840563226
 03/06  17:00:00,71.052469319,12.6170508489,0.0,0.0,49.3310213673,9.10439710289,100.040177529,100.040177529
 03/06  18:00:00,25.5464404682,5.05636796668,0.0,0.0,16.4436737891,4.04639871239,119.098995016,119.098995016
 03/06  19:00:00,20.5401831189,5.12435884446,0.0,0.0,5.48122459637,1.0115996781,144.227961582,144.227961582
 03/06  20:00:00,22.5445057277,7.12868145325,0.0,0.0,5.48122459637,1.0115996781,198.147828606,198.147828606
 03/06  21:00:00,21.3755233064,5.95969903189,0.0,0.0,5.48122459637,1.0115996781,186.655268402,186.655268402
 03/06  22:00:00,23.2141489216,7.79832464714,0.0,0.0,5.48122459637,1.0115996781,229.43771124,229.43771124
 03/06  23:00:00,21.7696634967,6.35383922228,0.0,0.0,5.48122459637,1.0115996781,207.727762719,207.727762719
 03/06  24:00:00,23.6087008399,8.19287656541,0.0,0.0,5.48122459637,1.0115996781,248.948148081,248.948148081
 03/07  01:00:00,22.0774116781,6.66158740368,0.0,0.0,5.48122459637,1.0115996781,224.205306,224.205306
 03/07  02:00:00,23.8920389947,8.4762147202,0.0,0.0,5.48122459637,1.0115996781,262.807592596,262.807592596
 03/07  03:00:00,22.1822697921,6.76644551764,0.0,0.0,5.48122459637,1.0115996781,230.067523967,230.067523967
 03/07  04:00:00,23.9363949679,8.52057069339,0.0,0.0,5.48122459637,1.0115996781,265.312304549,265.312304549
 03/07  05:00:00,22.2592800229,6.84345574844,0.0,0.0,5.48122459637,1.0115996781,234.307204525,234.307204525
 03/07  06:00:00,24.0176162373,8.60179196282,0.0,0.0,5.48122459637,1.0115996781,269.423617469,269.423617469
 03/07  07:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,310.23966757,310.23966757
 03/07  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,288.345650643,288.345650643
 03/07  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,253.987694934,253.987694934
 03/07  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,219.418272929,219.418272929
 03/07  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,194.990142893,194.990142893
 03/07  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,169.797548116,169.797548116
 03/07  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,153.278488982,153.278488982
 03/07  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,134.874785135,134.874785135
 03/07  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,133.116208815,133.116208815
 03/07  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,134.416712764,134.416712764
 03/07  17:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,141.758782898,141.758782898
 03/07  18:00:00,26.1786341315,5.68856163003,0.0,0.0,16.4436737891,4.04639871239,149.277870414,149.277870414
 03/07  19:00:00,20.9448925184,5.52906824398,0.0,0.0,5.48122459637,1.0115996781,166.692802134,166.692802134
 03/07  20:00:00,22.9300351953,7.51421092085,0.0,0.0,5.48122459637,1.0115996781,215.860846309,215.860846309
 03/07  21:00:00,21.6300373365,6.21421306207,0.0,0.0,5.48122459637,1.0115996781,199.452086622,199.452086622
 03/07  22:00:00,23.4666009165,8.05077664205,0.0,0.0,5.48122459637,1.0115996781,240.431466507,240.431466507
 03/07  23:00:00,21.9006740662,6.48484979172,0.0,0.0,5.48122459637,1.0115996781,214.107347456,214.107347456
 03/07  24:00:00,23.7012044754,8.28538020091,0.0,0.0,5.48122459637,1.0115996781,251.837868109,251.837868109
 03/08  01:00:00,22.0586887968,6.6428645223,0.0,0.0,5.48122459637,1.0115996781,221.849039621,221.849039621
 03/08  02:00:00,23.8149849018,8.39916062737,0.0,0.0,5.48122459637,1.0115996781,257.608354996,257.608354996
 03/08  03:00:00,22.1536561576,6.73783188313,0.0,0.0,5.48122459637,1.0115996781,227.997995709,227.997995709
 03/08  04:00:00,23.9132112773,8.49738700285,0.0,0.0,5.48122459637,1.0115996781,263.648430876,263.648430876
 03/08  05:00:00,22.2058082952,6.78998402077,0.0,0.0,5.48122459637,1.0115996781,231.465997711,231.465997711
 03/08  06:00:00,24.0047348021,8.58891052766,0.0,0.0,5.48122459637,1.0115996781,268.38698795,268.38698795
 03/08  07:00:00,25.1208671642,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,302.830321018,302.830321018
 03/08  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,269.345886018,269.345886018
 03/08  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,235.941639452,235.941639452
 03/08  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,198.783480406,198.783480406
 03/08  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,158.879198228,158.879198228
 03/08  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,123.726542796,123.726542796
 03/08  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,101.063692725,101.063692725
 03/08  14:00:00,70.8031678222,12.367749352,0.0,0.0,49.3310213673,9.10439710289,80.0958141954,80.0958141954
 03/08  15:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,76.0918614983,76.0918614983
 03/08  16:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,78.2641737782,78.2641737782
 03/08  17:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,82.8254792079,82.8254792079
 03/08  18:00:00,24.7743759643,4.28430346283,0.0,0.0,16.4436737891,4.04639871239,84.6638440179,84.6638440179
 03/08  19:00:00,19.8543801702,4.43855589572,0.0,0.0,5.48122459637,1.0115996781,107.549678728,107.549678728
 03/08  20:00:00,21.5076567047,6.09183243024,0.0,0.0,5.48122459637,1.0115996781,148.882965445,148.882965445
 03/08  21:00:00,20.4715840266,5.05575975216,0.0,0.0,5.48122459637,1.0115996781,136.227025529,136.227025529
 03/08  22:00:00,21.9277997732,6.51197549869,0.0,0.0,5.48122459637,1.0115996781,166.773983044,166.773983044
 03/08  23:00:00,20.6855251967,5.26970092224,0.0,0.0,5.48122459637,1.0115996781,146.367410269,146.367410269
 03/08  24:00:00,22.1972169737,6.78139269919,0.0,0.0,5.48122459637,1.0115996781,179.473486365,179.473486365
 03/09  01:00:00,20.9730435972,5.55721932274,0.0,0.0,5.48122459637,1.0115996781,162.234224273,162.234224273
 03/09  02:00:00,22.5367959198,7.12097164529,0.0,0.0,5.48122459637,1.0115996781,196.421474142,196.421474142
 03/09  03:00:00,21.2719475579,5.85612328348,0.0,0.0,5.48122459637,1.0115996781,179.688918168,179.688918168
 03/09  04:00:00,22.9119835641,7.49615928963,0.0,0.0,5.48122459637,1.0115996781,214.897143083,214.897143083
 03/09  05:00:00,21.5137114294,6.09788715497,0.0,0.0,5.48122459637,1.0115996781,192.586470402,192.586470402
 03/09  06:00:00,23.1526931695,7.73686889506,0.0,0.0,5.48122459637,1.0115996781,226.962118591,226.962118591
 03/09  07:00:00,25.1208671642,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,264.78771536,264.78771536
 03/09  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,234.140955223,234.140955223
 03/09  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,190.482148217,190.482148217
 03/09  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,140.274759723,140.274759723
 03/09  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,98.6557311337,98.6557311337
 03/09  12:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,70.9203675009,70.9203675009
 03/09  13:00:00,64.3100232488,12.3674290531,0.0,0.0,43.8497967709,8.09279742479,56.2076091661,56.2076091661
 03/09  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,42.6006641212,42.6006641212
 03/09  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,39.6006526938,39.6006526938
 03/09  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,38.4945256501,38.4945256501
 03/09  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,38.1107074295,38.1107074295
 03/09  18:00:00,22.6504664305,2.16039392902,0.0,0.0,16.4436737891,4.04639871239,39.6913506539,39.6913506539
 03/09  19:00:00,16.4166905172,2.48803290943,0.0,0.0,5.48122459637,1.0115996781,46.8109551858,46.8109551858
 03/09  20:00:00,19.4286662897,4.01284201524,0.0,0.0,5.48122459637,1.0115996781,75.5288950643,75.5288950643
 03/09  21:00:00,18.8746987132,3.45887443869,0.0,0.0,5.48122459637,1.0115996781,65.9670800823,65.9670800823
 03/09  22:00:00,20.3224782439,4.90665396942,0.0,0.0,5.48122459637,1.0115996781,91.5412261039,91.5412261039
 03/09  23:00:00,19.5611477752,4.14532350076,0.0,0.0,5.48122459637,1.0115996781,82.1598662998,82.1598662998
 03/09  24:00:00,20.7714665283,5.35564225382,0.0,0.0,5.48122459637,1.0115996781,108.879248636,108.879248636
 03/10  01:00:00,19.7294742002,4.31364992575,0.0,0.0,5.48122459637,1.0115996781,93.2651008503,93.2651008503
 03/10  02:00:00,20.9102090541,5.49438477965,0.0,0.0,5.48122459637,1.0115996781,116.625429413,116.625429413
 03/10  03:00:00,19.8047902869,4.38896601248,0.0,0.0,5.48122459637,1.0115996781,97.625599505,97.625599505
 03/10  04:00:00,20.9386837194,5.52285944491,0.0,0.0,5.48122459637,1.0115996781,118.273191735,118.273191735
 03/10  05:00:00,19.796302609,4.38047833456,0.0,0.0,5.48122459637,1.0115996781,97.6630381542,97.6630381542
 03/10  06:00:00,20.969826406,5.55400213154,0.0,0.0,5.48122459637,1.0115996781,120.388096637,120.388096637
 03/10  07:00:00,25.1208671642,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,141.950134218,141.950134218
 03/10  08:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,114.436470279,114.436470279
 03/10  09:00:00,58.8291189514,12.367749352,0.0,0.0,38.3685721746,8.09279742479,84.3474443305,84.3474443305
 03/10  10:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,64.0499101031,64.0499101031
 03/10  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,44.298567411,44.298567411
 03/10  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,26.6737793743,26.6737793743
 03/10  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,16.0422827855,16.0422827855
 03/10  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.591971381,8.591971381
 03/10  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.33264452099,7.33264452099
 03/10  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.38272873891,7.38272873891
 03/10  17:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.24025540174,7.24025540174
 03/10  18:00:00,21.5003402672,1.01026776575,0.0,0.0,16.4436737891,4.04639871239,18.6324894712,18.6324894712
 03/10  19:00:00,15.7346592376,1.80600162979,0.0,0.0,5.48122459637,1.0115996781,33.4301628594,33.4301628594
 03/10  20:00:00,17.566482,2.1506577255,0.0,0.0,5.48122459637,1.0115996781,40.4937007135,40.4937007135
 03/10  21:00:00,18.0067015337,2.59087725919,0.0,0.0,5.48122459637,1.0115996781,48.6881182126,48.6881182126
 03/10  22:00:00,17.9572185867,2.54139431228,0.0,0.0,5.48122459637,1.0115996781,48.1605692633,48.1605692633
 03/10  23:00:00,18.3197593073,2.90393503283,0.0,0.0,5.48122459637,1.0115996781,54.8288550798,54.8288550798
 03/10  24:00:00,18.1824746713,2.76665039687,0.0,0.0,5.48122459637,1.0115996781,52.6155019852,52.6155019852
 03/11  01:00:00,18.4696592686,3.05383499415,0.0,0.0,5.48122459637,1.0115996781,57.815493054,57.815493054
 03/11  02:00:00,18.2494855174,2.83366124291,0.0,0.0,5.48122459637,1.0115996781,53.9892067554,53.9892067554
 03/11  03:00:00,18.5402882813,3.12446400685,0.0,0.0,5.48122459637,1.0115996781,59.2544459676,59.2544459676
 03/11  04:00:00,18.3045097853,2.88868551088,0.0,0.0,5.48122459637,1.0115996781,55.1018082349,55.1018082349
 03/11  05:00:00,18.6264295144,3.2106052399,0.0,0.0,5.48122459637,1.0115996781,60.9668757591,60.9668757591
 03/11  06:00:00,18.4062066053,2.99038233079,0.0,0.0,5.48122459637,1.0115996781,57.1092169578,57.1092169578
 03/11  07:00:00,15.7768903766,3.33539943542,0.0,0.0,5.48122459637,1.0115996781,63.3989686602,63.3989686602
 03/11  08:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,80.9043388025,80.9043388025
 03/11  09:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,70.9724769204,70.9724769204
 03/11  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,58.5397437872,58.5397437872
 03/11  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,45.1203281881,45.1203281881
 03/11  12:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,33.4774311126,33.4774311126
 03/11  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,28.9572254712,28.9572254712
 03/11  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,24.4879100168,24.4879100168
 03/11  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,20.4719841495,20.4719841495
 03/11  16:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,17.9883750728,17.9883750728
 03/11  17:00:00,7.40398302711,0.911158752645,0.0,0.0,5.48122459637,1.0115996781,16.7672689229,16.7672689229
 03/11  18:00:00,7.72720176031,1.23437748584,0.0,0.0,5.48122459637,1.0115996781,22.8693534371,22.8693534371
 03/11  19:00:00,15.4393303223,1.51067271451,0.0,0.0,5.48122459637,1.0115996781,28.4585065034,28.4585065034
 03/11  20:00:00,17.4404683737,2.02464409919,0.0,0.0,5.48122459637,1.0115996781,38.1386292674,38.1386292674
 03/11  21:00:00,17.5720977301,2.15627345564,0.0,0.0,5.48122459637,1.0115996781,40.9381470949,40.9381470949
 03/11  22:00:00,17.9929237501,2.57709947568,0.0,0.0,5.48122459637,1.0115996781,48.7738349491,48.7738349491
 03/11  23:00:00,17.9363399416,2.52051566712,0.0,0.0,5.48122459637,1.0115996781,47.9887756101,47.9887756101
 03/11  24:00:00,18.2490328182,2.83320854372,0.0,0.0,5.48122459637,1.0115996781,53.7447572291,53.7447572291
 03/12  01:00:00,18.0501848453,2.63436057079,0.0,0.0,5.48122459637,1.0115996781,50.2441071696,50.2441071696
 03/12  02:00:00,18.2858612764,2.87003700189,0.0,0.0,5.48122459637,1.0115996781,54.5182530522,54.5182530522
 03/12  03:00:00,18.1095805974,2.69375632296,0.0,0.0,5.48122459637,1.0115996781,51.4281349746,51.4281349746
 03/12  04:00:00,18.4456279059,3.02980363146,0.0,0.0,5.48122459637,1.0115996781,57.6182835981,57.6182835981
 03/12  05:00:00,18.2533818919,2.83755761741,0.0,0.0,5.48122459637,1.0115996781,54.2231095974,54.2231095974
 03/12  06:00:00,18.5842241588,3.16839988433,0.0,0.0,5.48122459637,1.0115996781,60.3053672695,60.3053672695
 03/12  07:00:00,15.3925604618,2.95106952069,0.0,0.0,5.48122459637,1.0115996781,56.4384278245,56.4384278245
 03/12  08:00:00,9.62979333217,3.1369690577,0.0,0.0,5.48122459637,1.0115996781,59.6727639534,59.6727639534
 03/12  09:00:00,8.98048290068,2.48765862622,0.0,0.0,5.48122459637,1.0115996781,47.4476627489,47.4476627489
 03/12  10:00:00,8.55597943034,2.06315515588,0.0,0.0,5.48122459637,1.0115996781,39.1216483898,39.1216483898
 03/12  11:00:00,7.80950986225,1.31668558779,0.0,0.0,5.48122459637,1.0115996781,25.0048674057,25.0048674057
 03/12  12:00:00,7.37538293436,0.882558659892,0.0,0.0,5.48122459637,1.0115996781,16.5890728809,16.5890728809
 03/12  13:00:00,6.83721997459,0.344395700128,0.0,0.0,5.48122459637,1.0115996781,6.36937824472,6.36937824472
 03/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  18:00:00,6.81850343785,0.325679163382,0.0,0.0,5.48122459637,1.0115996781,6.04870072958,6.04870072958
 03/12  19:00:00,14.6606647674,0.732007159565,0.0,0.0,5.48122459637,1.0115996781,14.119914086,14.119914086
 03/12  20:00:00,16.9888897429,1.57306546847,0.0,0.0,5.48122459637,1.0115996781,29.7430646215,29.7430646215
 03/12  21:00:00,17.0962781417,1.68045386723,0.0,0.0,5.48122459637,1.0115996781,32.271509151,32.271509151
 03/12  22:00:00,17.9319857797,2.51616150523,0.0,0.0,5.48122459637,1.0115996781,47.6972321479,47.6972321479
 03/12  23:00:00,17.4872245904,2.07140031591,0.0,0.0,5.48122459637,1.0115996781,39.8548707867,39.8548707867
 03/12  24:00:00,18.2711253883,2.8553011138,0.0,0.0,5.48122459637,1.0115996781,54.1683568576,54.1683568576
 03/13  01:00:00,17.7813153877,2.3654911132,0.0,0.0,5.48122459637,1.0115996781,45.5356003459,45.5356003459
 03/13  02:00:00,18.6838994517,3.26807517723,0.0,0.0,5.48122459637,1.0115996781,62.0699659721,62.0699659721
 03/13  03:00:00,18.0671530892,2.65132881477,0.0,0.0,5.48122459637,1.0115996781,51.085437232,51.085437232
 03/13  04:00:00,18.926291667,3.51046739255,0.0,0.0,5.48122459637,1.0115996781,66.7487303533,66.7487303533
 03/13  05:00:00,18.1817954031,2.76597112868,0.0,0.0,5.48122459637,1.0115996781,53.3247086178,53.3247086178
 03/13  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,90.9486150467,90.9486150467
 03/13  07:00:00,45.3113935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,73.5831838316,73.5831838316
 03/13  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,63.2454655681,63.2454655681
 03/13  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.1487001895,47.1487001895
 03/13  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,30.9970414,30.9970414
 03/13  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,14.5958054543,14.5958054543
 03/13  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,8.01672250108,8.01672250108
 03/13  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.07672039471,7.07672039471
 03/13  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.51736371115,6.51736371115
 03/13  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.92258101366,5.92258101366
 03/13  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.45947312462,5.45947312462
 03/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/13  18:00:00,6.8431084132,0.350284138736,0.0,0.0,5.48122459637,1.0115996781,6.53639595863,6.53639595863
 03/13  19:00:00,14.6008263602,0.672168752387,0.0,0.0,5.48122459637,1.0115996781,12.5582811065,12.5582811065
 03/13  20:00:00,16.8890589018,1.47323462734,0.0,0.0,5.48122459637,1.0115996781,27.8323043055,27.8323043055
 03/13  21:00:00,16.9442371451,1.52841287068,0.0,0.0,5.48122459637,1.0115996781,29.075111982,29.075111982
 03/13  22:00:00,17.9466860356,2.5308617611,0.0,0.0,5.48122459637,1.0115996781,48.1650132869,48.1650132869
 03/13  23:00:00,17.5675784688,2.15175419434,0.0,0.0,5.48122459637,1.0115996781,41.0841621036,41.0841621036
 03/13  24:00:00,18.4688739876,3.05304971309,0.0,0.0,5.48122459637,1.0115996781,58.2259571011,58.2259571011
 03/14  01:00:00,17.781245779,2.36542150451,0.0,0.0,5.48122459637,1.0115996781,45.2160349546,45.2160349546
 03/14  02:00:00,18.6423991656,3.22657489118,0.0,0.0,5.48122459637,1.0115996781,61.6078519639,61.6078519639
 03/14  03:00:00,17.8843146756,2.46849040111,0.0,0.0,5.48122459637,1.0115996781,47.2205395518,47.2205395518
 03/14  04:00:00,18.7845715964,3.36874732191,0.0,0.0,5.48122459637,1.0115996781,64.3837786135,64.3837786135
 03/14  05:00:00,18.0299133953,2.61408912084,0.0,0.0,5.48122459637,1.0115996781,50.0471259952,50.0471259952
 03/14  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,90.2979844669,90.2979844669
 03/14  07:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,73.8754209209,73.8754209209
 03/14  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,64.8259263927,64.8259263927
 03/14  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,55.3184548057,55.3184548057
 03/14  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.2101118418,47.2101118418
 03/14  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,35.4112802686,35.4112802686
 03/14  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,25.0943962395,25.0943962395
 03/14  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,20.4491204695,20.4491204695
 03/14  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,21.6721189029,21.6721189029
 03/14  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,19.0608834557,19.0608834557
 03/14  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,14.1684342148,14.1684342148
 03/14  17:00:00,21.52403426,1.03396175854,0.0,0.0,16.4436737891,4.04639871239,19.0385585198,19.0385585198
 03/14  18:00:00,8.00107559415,1.50825131968,0.0,0.0,5.48122459637,1.0115996781,27.707314269,27.707314269
 03/14  19:00:00,15.8874081486,1.95875054081,0.0,0.0,5.48122459637,1.0115996781,37.0223184313,37.0223184313
 03/14  20:00:00,18.0782441026,2.6624198281,0.0,0.0,5.48122459637,1.0115996781,49.9339544269,49.9339544269
 03/14  21:00:00,18.2723628145,2.85653854003,0.0,0.0,5.48122459637,1.0115996781,54.5507031007,54.5507031007
 03/14  22:00:00,18.5771005849,3.16127631042,0.0,0.0,5.48122459637,1.0115996781,59.5228574033,59.5228574033
 03/14  23:00:00,18.4317663409,3.01594206641,0.0,0.0,5.48122459637,1.0115996781,57.8004994056,57.8004994056
 03/14  24:00:00,18.6464537123,3.23062943784,0.0,0.0,5.48122459637,1.0115996781,60.9590780613,60.9590780613
 03/15  01:00:00,18.4449443375,3.02912006301,0.0,0.0,5.48122459637,1.0115996781,58.173447082,58.173447082
 03/15  02:00:00,18.6943263168,3.27850204235,0.0,0.0,5.48122459637,1.0115996781,61.9594170335,61.9594170335
 03/15  03:00:00,18.5170332398,3.10120896532,0.0,0.0,5.48122459637,1.0115996781,59.6601030222,59.6601030222
 03/15  04:00:00,18.7263030338,3.31047875931,0.0,0.0,5.48122459637,1.0115996781,62.6460265946,62.6460265946
 03/15  05:00:00,18.6107284609,3.19490418646,0.0,0.0,5.48122459637,1.0115996781,61.5701024144,61.5701024144
 03/15  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,88.9371723549,88.9371723549
 03/15  07:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,78.0884450818,78.0884450818
 03/15  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,67.088585251,67.088585251
 03/15  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,52.6773403753,52.6773403753
