Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,38.6455957716,38.6455957716
 03/15  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.4862689323,27.4862689323
 03/15  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,18.1866081305,18.1866081305
 03/15  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.33400748956,8.33400748956
 03/15  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.18247772074,6.18247772074
 03/15  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.07277523261,5.07277523261
 03/15  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.51569579844,5.51569579844
 03/15  17:00:00,20.8494941159,0.359421614359,0.0,0.0,16.4436737891,4.04639871239,6.6599884773,6.6599884773
 03/15  18:00:00,7.5064673959,1.01364312144,0.0,0.0,5.48122459637,1.0115996781,18.7287897823,18.7287897823
 03/15  19:00:00,15.1116958191,1.18303821133,0.0,0.0,5.48122459637,1.0115996781,22.0871267488,22.0871267488
 03/15  20:00:00,17.6478753353,2.23205106085,0.0,0.0,5.48122459637,1.0115996781,41.9643301754,41.9643301754
 03/15  21:00:00,17.5220482719,2.1062239974,0.0,0.0,5.48122459637,1.0115996781,39.9747101369,39.9747101369
 03/15  22:00:00,18.6541807446,3.23835647017,0.0,0.0,5.48122459637,1.0115996781,61.2674932895,61.2674932895
 03/15  23:00:00,18.1550352346,2.73921096011,0.0,0.0,5.48122459637,1.0115996781,52.2895776217,52.2895776217
 03/15  24:00:00,19.2303194355,3.81449516107,0.0,0.0,5.48122459637,1.0115996781,72.4390026545,72.4390026545
 03/16  01:00:00,18.4414440076,3.02561973315,0.0,0.0,5.48122459637,1.0115996781,57.9359507517,57.9359507517
 03/16  02:00:00,19.4620106096,4.04618633518,0.0,0.0,5.48122459637,1.0115996781,76.9728779061,76.9728779061
 03/16  03:00:00,18.5928372423,3.17701296781,0.0,0.0,5.48122459637,1.0115996781,60.9463993311,60.9463993311
 03/16  04:00:00,19.6422965125,4.22647223807,0.0,0.0,5.48122459637,1.0115996781,80.5010485732,80.5010485732
 03/16  05:00:00,18.6967283084,3.28090403394,0.0,0.0,5.48122459637,1.0115996781,63.0175153464,63.0175153464
 03/16  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,107.071045843,107.071045843
 03/16  07:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,87.8793589741,87.8793589741
 03/16  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,74.8424949649,74.8424949649
 03/16  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,59.7722072731,59.7722072731
 03/16  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,45.0357981819,45.0357981819
 03/16  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,32.5661620763,32.5661620763
 03/16  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,26.9493957387,26.9493957387
 03/16  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,20.3666801935,20.3666801935
 03/16  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,17.112755536,17.112755536
 03/16  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,20.2812161819,20.2812161819
 03/16  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.2733410637,27.2733410637
 03/16  17:00:00,22.1984608557,1.70838835418,0.0,0.0,16.4436737891,4.04639871239,31.5503654863,31.5503654863
 03/16  18:00:00,8.42360404106,1.9307797666,0.0,0.0,5.48122459637,1.0115996781,36.5050840982,36.5050840982
 03/16  19:00:00,16.8416352042,2.9129775964,0.0,0.0,5.48122459637,1.0115996781,54.8785116317,54.8785116317
 03/16  20:00:00,17.83042033,2.4145960555,0.0,0.0,5.48122459637,1.0115996781,46.0944761979,46.0944761979
 03/16  21:00:00,18.7610750359,3.34525076141,0.0,0.0,5.48122459637,1.0115996781,63.2812073623,63.2812073623
 03/16  22:00:00,18.1643786935,2.74855441901,0.0,0.0,5.48122459637,1.0115996781,52.6797190863,52.6797190863
 03/16  23:00:00,19.0948813533,3.67905707883,0.0,0.0,5.48122459637,1.0115996781,69.7873355585,69.7873355585
 03/16  24:00:00,18.3258798527,2.91005557828,0.0,0.0,5.48122459637,1.0115996781,55.9065540821,55.9065540821
 03/17  01:00:00,19.2912673203,3.8754430458,0.0,0.0,5.48122459637,1.0115996781,73.638566431,73.638566431
 03/17  02:00:00,18.501819669,3.08599539452,0.0,0.0,5.48122459637,1.0115996781,59.3840564768,59.3840564768
 03/17  03:00:00,19.5092491772,4.09342490277,0.0,0.0,5.48122459637,1.0115996781,77.8814143859,77.8814143859
 03/17  04:00:00,18.7170373591,3.30121308463,0.0,0.0,5.48122459637,1.0115996781,63.6127774961,63.6127774961
 03/17  05:00:00,19.802035369,4.38621109453,0.0,0.0,5.48122459637,1.0115996781,83.5664354756,83.5664354756
 03/17  06:00:00,27.7262086583,12.3103843838,0.0,0.0,5.48122459637,1.0115996781,102.567920944,102.567920944
 03/17  07:00:00,43.787023799,12.342627023,0.0,0.0,21.9248983855,5.05799839049,89.7312780179,89.7312780179
 03/17  08:00:00,58.8287986525,12.3674290531,0.0,0.0,38.3685721746,8.09279742479,74.7288158569,74.7288158569
 03/17  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,56.7784723137,56.7784723137
 03/17  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,41.583332366,41.583332366
 03/17  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.8869691936,27.8869691936
 03/17  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,22.1159104775,22.1159104775
 03/17  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,17.2370722348,17.2370722348
 03/17  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,15.6543046726,15.6543046726
 03/17  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,15.1637695124,15.1637695124
 03/17  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.7851140071,16.7851140071
 03/17  17:00:00,21.7299718498,1.23989934828,0.0,0.0,16.4436737891,4.04639871239,22.8437807566,22.8437807566
 03/17  18:00:00,8.06599672801,1.57317245355,0.0,0.0,5.48122459637,1.0115996781,29.4855119391,29.4855119391
 03/17  19:00:00,15.1566679978,2.71517705669,0.0,0.0,5.48122459637,1.0115996781,51.1939528163,51.1939528163
 03/17  20:00:00,17.8166020451,2.40077777059,0.0,0.0,5.48122459637,1.0115996781,45.4855762156,45.4855762156
 03/17  21:00:00,19.0228825452,3.60705827071,0.0,0.0,5.48122459637,1.0115996781,68.4161330853,68.4161330853
 03/17  22:00:00,18.3375029947,2.92167872021,0.0,0.0,5.48122459637,1.0115996781,55.5790743577,55.5790743577
 03/17  23:00:00,19.4507829788,4.03495870434,0.0,0.0,5.48122459637,1.0115996781,76.8093942023,76.8093942023
 03/17  24:00:00,18.5394683787,3.12364410424,0.0,0.0,5.48122459637,1.0115996781,59.5590227188,59.5590227188
 03/18  01:00:00,19.6707216117,4.25489733726,0.0,0.0,5.48122459637,1.0115996781,81.1928941731,81.1928941731
 03/18  02:00:00,18.6741969444,3.25837266994,0.0,0.0,5.48122459637,1.0115996781,62.2343992965,62.2343992965
 03/18  03:00:00,19.7535499308,4.33772565634,0.0,0.0,5.48122459637,1.0115996781,82.8857040629,82.8857040629
 03/18  04:00:00,18.6625092269,3.24668495243,0.0,0.0,5.48122459637,1.0115996781,62.057546136,62.057546136
 03/18  05:00:00,19.7023496249,4.28652535042,0.0,0.0,5.48122459637,1.0115996781,81.9633036143,81.9633036143
 03/18  06:00:00,18.6702857336,3.25446145918,0.0,0.0,5.48122459637,1.0115996781,62.2457368076,62.2457368076
 03/18  07:00:00,23.2671888613,12.3128645869,0.0,0.0,5.48122459637,1.0115996781,109.972300205,109.972300205
 03/18  08:00:00,19.8098479304,12.3054239778,0.0,0.0,5.48122459637,2.0231993562,94.9463108973,94.9463108973
 03/18  09:00:00,29.5191627365,12.3178249929,0.0,0.0,13.1549390313,4.04639871239,85.7290024017,85.7290024017
 03/18  10:00:00,29.5315637516,12.3302260079,0.0,0.0,13.1549390313,4.04639871239,79.8954168402,79.8954168402
 03/18  11:00:00,29.5439647667,12.342627023,0.0,0.0,13.1549390313,4.04639871239,76.8207551779,76.8207551779
 03/18  12:00:00,18.8354512975,12.342627023,0.0,0.0,5.48122459637,1.0115996781,74.9464574699,74.9464574699
 03/18  13:00:00,18.8354512975,12.342627023,0.0,0.0,5.48122459637,1.0115996781,71.3783477823,71.3783477823
 03/18  14:00:00,18.8478523125,12.3550280381,0.0,0.0,5.48122459637,1.0115996781,69.3781069068,69.3781069068
 03/18  15:00:00,18.8602533276,12.3674290531,0.0,0.0,5.48122459637,1.0115996781,69.8004283334,69.8004283334
 03/18  16:00:00,9.31718776765,2.82436349318,0.0,0.0,5.48122459637,1.0115996781,52.5341525643,52.5341525643
 03/18  17:00:00,9.10854497534,2.61572070087,0.0,0.0,5.48122459637,1.0115996781,49.6355821481,49.6355821481
 03/18  18:00:00,10.1519047328,3.65908045834,0.0,0.0,5.48122459637,1.0115996781,68.9873052908,68.9873052908
 03/18  19:00:00,15.5008141137,3.05932317257,0.0,0.0,5.48122459637,1.0115996781,58.4794851076,58.4794851076
 03/18  20:00:00,19.633532105,4.21770783051,0.0,0.0,5.48122459637,1.0115996781,79.8989851818,79.8989851818
 03/18  21:00:00,18.9422839067,3.52645963227,0.0,0.0,5.48122459637,1.0115996781,66.3406254352,66.3406254352
 03/18  22:00:00,20.3326279321,4.91680365763,0.0,0.0,5.48122459637,1.0115996781,91.0862637491,91.0862637491
 03/18  23:00:00,19.3977130081,3.98188873362,0.0,0.0,5.48122459637,1.0115996781,77.8266092859,77.8266092859
 03/18  24:00:00,20.550865152,5.13504087751,0.0,0.0,5.48122459637,1.0115996781,102.853753371,102.853753371
 03/19  01:00:00,19.5877590885,4.17193481405,0.0,0.0,5.48122459637,1.0115996781,88.0316227267,88.0316227267
 03/19  02:00:00,20.7194699368,5.30364566231,0.0,0.0,5.48122459637,1.0115996781,110.417733434,110.417733434
 03/19  03:00:00,19.6891057628,4.27328148829,0.0,0.0,5.48122459637,1.0115996781,94.0360292999,94.0360292999
 03/19  04:00:00,20.8622182201,5.44639394564,0.0,0.0,5.48122459637,1.0115996781,117.729547966,117.729547966
 03/19  05:00:00,19.7923528108,4.37652853637,0.0,0.0,5.48122459637,1.0115996781,99.2047018674,99.2047018674
 03/19  06:00:00,20.9166411515,5.500816877,0.0,0.0,5.48122459637,1.0115996781,119.425647017,119.425647017
 03/19  07:00:00,13.824048074,4.35689046621,0.0,0.0,5.48122459637,1.0115996781,97.8851272632,97.8851272632
 03/19  08:00:00,11.9025146794,5.40969040492,0.0,0.0,5.48122459637,1.0115996781,116.518462639,116.518462639
 03/19  09:00:00,10.6776531587,4.18482888425,0.0,0.0,5.48122459637,1.0115996781,91.5437051662,91.5437051662
 03/19  10:00:00,11.465491617,4.97266734251,0.0,0.0,5.48122459637,1.0115996781,100.57432326,100.57432326
 03/19  11:00:00,10.196007151,3.70318287656,0.0,0.0,5.48122459637,1.0115996781,70.4107524957,70.4107524957
 03/19  12:00:00,10.603783338,4.11095906356,0.0,0.0,5.48122459637,1.0115996781,75.2020002095,75.2020002095
 03/19  13:00:00,9.30974369346,2.81691941899,0.0,0.0,5.48122459637,1.0115996781,54.3586731651,54.3586731651
 03/19  14:00:00,9.83137372186,3.3385494474,0.0,0.0,5.48122459637,1.0115996781,63.4571489838,63.4571489838
 03/19  15:00:00,8.95263790879,2.45981363432,0.0,0.0,5.48122459637,1.0115996781,47.466289985,47.466289985
 03/19  16:00:00,9.63755649257,3.14473221811,0.0,0.0,5.48122459637,1.0115996781,59.7272762252,59.7272762252
 03/19  17:00:00,9.0048195387,2.51199526423,0.0,0.0,5.48122459637,1.0115996781,48.4388717194,48.4388717194
 03/19  18:00:00,9.8997917689,3.40696749443,0.0,0.0,5.48122459637,1.0115996781,64.6969642631,64.6969642631
 03/19  19:00:00,15.2268725942,2.78538165311,0.0,0.0,5.48122459637,1.0115996781,53.6502418807,53.6502418807
 03/19  20:00:00,19.1750424204,3.75921814598,0.0,0.0,5.48122459637,1.0115996781,71.3921501016,71.3921501016
 03/19  21:00:00,18.460265419,3.04444114458,0.0,0.0,5.48122459637,1.0115996781,58.6140314,58.6140314
 03/19  22:00:00,19.4510710738,4.03524679936,0.0,0.0,5.48122459637,1.0115996781,76.6815325507,76.6815325507
 03/19  23:00:00,18.6709444092,3.25512013475,0.0,0.0,5.48122459637,1.0115996781,62.6891490007,62.6891490007
 03/19  24:00:00,19.7305622558,4.31473798135,0.0,0.0,5.48122459637,1.0115996781,82.0851770564,82.0851770564
 03/20  01:00:00,18.8013184312,3.38549415669,0.0,0.0,5.48122459637,1.0115996781,65.2386969876,65.2386969876
 03/20  02:00:00,19.7614705215,4.34564624702,0.0,0.0,5.48122459637,1.0115996781,82.7037921933,82.7037921933
 03/20  03:00:00,18.790889519,3.3750652445,0.0,0.0,5.48122459637,1.0115996781,65.0518632935,65.0518632935
 03/20  04:00:00,20.1271316342,4.71130735971,0.0,0.0,5.48122459637,1.0115996781,83.6888425816,83.6888425816
 03/20  05:00:00,19.2147084977,3.79888422327,0.0,0.0,5.48122459637,1.0115996781,67.8122341996,67.8122341996
 03/20  06:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,115.394335781,115.394335781
 03/20  07:00:00,42.2626540871,12.3054239778,0.0,0.0,21.9248983855,5.05799839049,92.9278365583,92.9278365583
 03/20  08:00:00,58.7791945922,12.3178249929,0.0,0.0,38.3685721746,8.09279742479,82.0886150273,82.0886150273
 03/20  09:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,69.649934143,69.649934143
 03/20  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,60.0910495143,60.0910495143
 03/20  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.7441907636,51.7441907636
 03/20  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,45.7808274613,45.7808274613
 03/20  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,39.4515244322,39.4515244322
 03/20  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,34.8814962212,34.8814962212
 03/20  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,33.4310011022,33.4310011022
 03/20  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,36.1348019034,36.1348019034
 03/20  17:00:00,22.4686647636,1.9785922621,0.0,0.0,16.4436737891,4.04639871239,36.4278149862,36.4278149862
 03/20  18:00:00,8.62721412902,2.13438985455,0.0,0.0,5.48122459637,1.0115996781,40.2256722875,40.2256722875
 03/20  19:00:00,15.6992898696,3.25779892845,0.0,0.0,5.48122459637,1.0115996781,61.1940563562,61.1940563562
 03/20  20:00:00,18.2210599349,2.8052356604,0.0,0.0,5.48122459637,1.0115996781,53.4391077452,53.4391077452
 03/20  21:00:00,19.3252613375,3.90943706306,0.0,0.0,5.48122459637,1.0115996781,73.8253713246,73.8253713246
 03/20  22:00:00,18.6079094567,3.19208518222,0.0,0.0,5.48122459637,1.0115996781,61.0538266624,61.0538266624
 03/20  23:00:00,19.7095070926,4.29368281816,0.0,0.0,5.48122459637,1.0115996781,81.322588041,81.322588041
 03/20  24:00:00,18.8743605377,3.45853626319,0.0,0.0,5.48122459637,1.0115996781,66.3240569527,66.3240569527
 03/21  01:00:00,20.0879456021,4.67212132765,0.0,0.0,5.48122459637,1.0115996781,87.8201768962,87.8201768962
 03/21  02:00:00,19.5202866195,4.10446234508,0.0,0.0,5.48122459637,1.0115996781,78.2495826303,78.2495826303
 03/21  03:00:00,20.7965646056,5.38074033113,0.0,0.0,5.48122459637,1.0115996781,108.716987645,108.716987645
 03/21  04:00:00,19.8554974469,4.43967317247,0.0,0.0,5.48122459637,1.0115996781,97.837931551,97.837931551
 03/21  05:00:00,21.1855465056,5.76972223111,0.0,0.0,5.48122459637,1.0115996781,128.418719461,128.418719461
 03/21  06:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,161.842525216,161.842525216
 03/21  07:00:00,42.6366063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,143.394104605,143.394104605
 03/21  08:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,120.93501894,120.93501894
 03/21  09:00:00,70.9901439448,12.5547254746,0.0,0.0,49.3310213673,9.10439710289,92.7128574205,92.7128574205
 03/21  10:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,75.4724018958,75.4724018958
 03/21  11:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,62.7768082867,62.7768082867
 03/21  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,53.9862025594,53.9862025594
 03/21  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,44.6202378582,44.6202378582
 03/21  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,36.5056079571,36.5056079571
 03/21  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,30.0523455194,30.0523455194
 03/21  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,29.9312320012,29.9312320012
 03/21  17:00:00,22.2334890776,1.74341657611,0.0,0.0,16.4436737891,4.04639871239,32.049101045,32.049101045
 03/21  18:00:00,8.45037484028,1.95755056581,0.0,0.0,5.48122459637,1.0115996781,36.7045522384,36.7045522384
 03/21  19:00:00,15.5716416442,3.13015070304,0.0,0.0,5.48122459637,1.0115996781,58.7175807449,58.7175807449
 03/21  20:00:00,18.2173424266,2.80151815216,0.0,0.0,5.48122459637,1.0115996781,53.3261972977,53.3261972977
 03/21  21:00:00,19.4613473894,4.04552311489,0.0,0.0,5.48122459637,1.0115996781,76.4159038851,76.4159038851
 03/21  22:00:00,18.755278678,3.33945440358,0.0,0.0,5.48122459637,1.0115996781,63.8780280325,63.8780280325
 03/21  23:00:00,19.9183791173,4.50255484281,0.0,0.0,5.48122459637,1.0115996781,85.3555895544,85.3555895544
 03/21  24:00:00,19.2656773736,3.84985309914,0.0,0.0,5.48122459637,1.0115996781,72.1048143943,72.1048143943
 03/22  01:00:00,20.5947043285,5.178880054,0.0,0.0,5.48122459637,1.0115996781,100.185098507,100.185098507
 03/22  02:00:00,19.649642035,4.23381776058,0.0,0.0,5.48122459637,1.0115996781,88.7034889056,88.7034889056
 03/22  03:00:00,20.8872272321,5.47140295759,0.0,0.0,5.48122459637,1.0115996781,115.781176662,115.781176662
 03/22  04:00:00,19.8263745289,4.4105502544,0.0,0.0,5.48122459637,1.0115996781,99.0310230461,99.0310230461
 03/22  05:00:00,21.0152706518,5.5994463773,0.0,0.0,5.48122459637,1.0115996781,122.706613856,122.706613856
 03/22  06:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,149.865604697,149.865604697
 03/22  07:00:00,42.6366063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,128.736792079,128.736792079
 03/22  08:00:00,59.0784204482,12.6170508489,0.0,0.0,38.3685721746,8.09279742479,96.0818848322,96.0818848322
 03/22  09:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,72.1640840035,72.1640840035
 03/22  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,52.4256762102,52.4256762102
 03/22  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,35.052789883,35.052789883
 03/22  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,24.2609739151,24.2609739151
 03/22  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,14.9671157241,14.9671157241
 03/22  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.06255595469,9.06255595469
 03/22  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.67054903124,6.67054903124
 03/22  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.99226199456,9.99226199456
 03/22  17:00:00,21.5639727658,1.07390026427,0.0,0.0,16.4436737891,4.04639871239,19.7471286243,19.7471286243
 03/22  18:00:00,8.20168637125,1.70886209678,0.0,0.0,5.48122459637,1.0115996781,31.6560997449,31.6560997449
 03/22  19:00:00,14.5825437372,2.1410527961,0.0,0.0,5.48122459637,1.0115996781,40.5677858508,40.5677858508
 03/22  20:00:00,18.1880754184,2.77225114397,0.0,0.0,5.48122459637,1.0115996781,52.0117018274,52.0117018274
 03/22  21:00:00,18.3482216703,2.93239739588,0.0,0.0,5.48122459637,1.0115996781,56.0416570988,56.0416570988
 03/22  22:00:00,18.735670605,3.31984633056,0.0,0.0,5.48122459637,1.0115996781,62.5264276598,62.5264276598
 03/22  23:00:00,18.6502832672,3.2344589927,0.0,0.0,5.48122459637,1.0115996781,62.0625788887,62.0625788887
 03/22  24:00:00,18.9595715815,3.54374730702,0.0,0.0,5.48122459637,1.0115996781,66.8832991843,66.8832991843
 03/23  01:00:00,18.809068542,3.39324426751,0.0,0.0,5.48122459637,1.0115996781,65.2646279493,65.2646279493
 03/23  02:00:00,19.1236180465,3.70779377204,0.0,0.0,5.48122459637,1.0115996781,70.087462649,70.087462649
 03/23  03:00:00,18.9472292082,3.53140493371,0.0,0.0,5.48122459637,1.0115996781,68.0523788251,68.0523788251
 03/23  04:00:00,19.2560400345,3.84021576006,0.0,0.0,5.48122459637,1.0115996781,72.6620011208,72.6620011208
 03/23  05:00:00,19.0419935135,3.62616923901,0.0,0.0,5.48122459637,1.0115996781,69.9573015226,69.9573015226
 03/23  06:00:00,27.7584512975,12.342627023,0.0,0.0,5.48122459637,1.0115996781,99.0315124549,99.0315124549
 03/23  07:00:00,42.3246591624,12.3674290531,0.0,0.0,21.9248983855,5.05799839049,85.2237573303,85.2237573303
 03/23  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,71.283465174,71.283465174
 03/23  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,54.3883852753,54.3883852753
 03/23  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,40.5477036875,40.5477036875
 03/23  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,29.2196580665,29.2196580665
 03/23  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,23.3294181215,23.3294181215
 03/23  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.7211173127,16.7211173127
 03/23  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,13.3492449707,13.3492449707
 03/23  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.4413882169,12.4413882169
 03/23  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,14.557264388,14.557264388
 03/23  17:00:00,21.6754419741,1.18536947265,0.0,0.0,16.4436737891,4.04639871239,21.818767879,21.818767879
 03/23  18:00:00,7.96796986042,1.47514558596,0.0,0.0,5.48122459637,1.0115996781,27.5963251966,27.5963251966
 03/23  19:00:00,14.8898877257,2.44839678457,0.0,0.0,5.48122459637,1.0115996781,46.0938724622,46.0938724622
 03/23  20:00:00,17.4774255116,2.06160123717,0.0,0.0,5.48122459637,1.0115996781,38.9714917303,38.9714917303
 03/23  21:00:00,18.3445645572,2.92874028272,0.0,0.0,5.48122459637,1.0115996781,55.3637688583,55.3637688583
 03/23  22:00:00,17.7723115512,2.35648727675,0.0,0.0,5.48122459637,1.0115996781,44.7137855501,44.7137855501
 03/23  23:00:00,18.7526934489,3.3368691744,0.0,0.0,5.48122459637,1.0115996781,63.3369707773,63.3369707773
 03/23  24:00:00,18.0092130444,2.59338876992,0.0,0.0,5.48122459637,1.0115996781,49.3684676348,49.3684676348
 03/24  01:00:00,18.9821414494,3.56631717493,0.0,0.0,5.48122459637,1.0115996781,67.900932826,67.900932826
 03/24  02:00:00,18.1481881594,2.73236388496,0.0,0.0,5.48122459637,1.0115996781,52.1319214525,52.1319214525
 03/24  03:00:00,19.1315292673,3.71570499283,0.0,0.0,5.48122459637,1.0115996781,70.9470460237,70.9470460237
 03/24  04:00:00,18.2906165868,2.87479231234,0.0,0.0,5.48122459637,1.0115996781,54.9601105453,54.9601105453
 03/24  05:00:00,19.1397980453,3.72397377088,0.0,0.0,5.48122459637,1.0115996781,71.1586286446,71.1586286446
 03/24  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,85.6497982249,85.6497982249
 03/24  07:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,75.1411852177,75.1411852177
 03/24  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,66.5591131739,66.5591131739
 03/24  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,59.0985323726,59.0985323726
 03/24  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,54.6123876315,54.6123876315
 03/24  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,50.9944197994,50.9944197994
 03/24  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,49.8995041293,49.8995041293
 03/24  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,46.6674429571,46.6674429571
 03/24  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,46.8859668381,46.8859668381
 03/24  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,55.6539899628,55.6539899628
 03/24  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,56.2469898193,56.2469898193
 03/24  17:00:00,23.0924524576,2.60237995614,0.0,0.0,16.4436737891,4.04639871239,48.4254563392,48.4254563392
 03/24  18:00:00,9.03344621488,2.54062194042,0.0,0.0,5.48122459637,1.0115996781,48.0150807085,48.0150807085
 03/24  19:00:00,16.133129168,3.69163822688,0.0,0.0,5.48122459637,1.0115996781,70.008704372,70.008704372
 03/24  20:00:00,18.3317537359,2.91592946148,0.0,0.0,5.48122459637,1.0115996781,55.459263289,55.459263289
 03/24  21:00:00,19.4774230455,4.06159877101,0.0,0.0,5.48122459637,1.0115996781,77.3474695538,77.3474695538
 03/24  22:00:00,18.6914292085,3.27560493403,0.0,0.0,5.48122459637,1.0115996781,62.5134811078,62.5134811078
 03/24  23:00:00,20.0322463737,4.6164220992,0.0,0.0,5.48122459637,1.0115996781,88.2324568881,88.2324568881
 03/24  24:00:00,19.2127777355,3.79695346106,0.0,0.0,5.48122459637,1.0115996781,71.9173157955,71.9173157955
 03/25  01:00:00,20.9788718901,5.56304761561,0.0,0.0,5.48122459637,1.0115996781,109.677548329,109.677548329
 03/25  02:00:00,19.9249425795,4.509118305,0.0,0.0,5.48122459637,1.0115996781,98.48206092,98.48206092
 03/25  03:00:00,21.5829519912,6.16712771673,0.0,0.0,5.48122459637,1.0115996781,140.421597805,140.421597805
 03/25  04:00:00,20.4507682306,5.03494395614,0.0,0.0,5.48122459637,1.0115996781,127.558952007,127.558952007
 03/25  05:00:00,22.2023475305,6.78652325601,0.0,0.0,5.48122459637,1.0115996781,169.514981853,169.514981853
 03/25  06:00:00,20.8253041198,5.40947984531,0.0,0.0,5.48122459637,1.0115996781,148.213430702,148.213430702
 03/25  07:00:00,20.6593671642,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,223.476462299,223.476462299
 03/25  08:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,205.863461737,205.863461737
 03/25  09:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,197.285446072,197.285446072
 03/25  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,190.079499922,190.079499922
 03/25  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,178.476285838,178.476285838
 03/25  12:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,168.969069649,168.969069649
 03/25  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,148.140666672,148.140666672
 03/25  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,128.39451927,128.39451927
 03/25  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,123.897684887,123.897684887
 03/25  16:00:00,11.0591655349,4.56634126041,0.0,0.0,5.48122459637,1.0115996781,101.540571987,101.540571987
 03/25  17:00:00,10.7115240762,4.21869980178,0.0,0.0,5.48122459637,1.0115996781,100.32675112,100.32675112
 03/25  18:00:00,12.2164711041,5.72364682963,0.0,0.0,5.48122459637,1.0115996781,133.721234211,133.721234211
 03/25  19:00:00,15.7297411802,4.77541690572,0.0,0.0,5.48122459637,1.0115996781,123.428679064,123.428679064
 03/25  20:00:00,21.8744452699,6.45862099542,0.0,0.0,5.48122459637,1.0115996781,163.627313102,163.627313102
 03/25  21:00:00,20.7474841811,5.33165990668,0.0,0.0,5.48122459637,1.0115996781,150.277176863,150.277176863
 03/25  22:00:00,22.4529201301,7.03709585564,0.0,0.0,5.48122459637,1.0115996781,190.869089726,190.869089726
 03/25  23:00:00,21.1741352435,5.75831096907,0.0,0.0,5.48122459637,1.0115996781,173.949894238,173.949894238
 03/25  24:00:00,22.9228022752,7.50697800077,0.0,0.0,5.48122459637,1.0115996781,213.173537093,213.173537093
 03/26  01:00:00,21.512588931,6.09676465652,0.0,0.0,5.48122459637,1.0115996781,190.792609682,190.792609682
 03/26  02:00:00,23.2430407422,7.82721646774,0.0,0.0,5.48122459637,1.0115996781,227.818944434,227.818944434
 03/26  03:00:00,21.6952643986,6.27944012418,0.0,0.0,5.48122459637,1.0115996781,200.829008133,200.829008133
 03/26  04:00:00,23.3817968923,7.96597261784,0.0,0.0,5.48122459637,1.0115996781,235.929802702,235.929802702
 03/26  05:00:00,21.8554374736,6.4396131991,0.0,0.0,5.48122459637,1.0115996781,211.517584444,211.517584444
 03/26  06:00:00,23.6383335151,8.2225092406,0.0,0.0,5.48122459637,1.0115996781,250.703756613,250.703756613
 03/26  07:00:00,14.5892315243,6.60924058313,0.0,0.0,5.48122459637,1.0115996781,221.988566146,221.988566146
 03/26  08:00:00,14.6031008784,8.11027660397,0.0,0.0,5.48122459637,1.0115996781,247.824005699,247.824005699
 03/26  09:00:00,12.5269404168,6.03411614236,0.0,0.0,5.48122459637,1.0115996781,195.16449665,195.16449665
 03/26  10:00:00,13.3309880331,6.8381637586,0.0,0.0,5.48122459637,1.0115996781,189.408725441,189.408725441
 03/26  11:00:00,11.2488372177,4.75601294321,0.0,0.0,5.48122459637,1.0115996781,130.363946943,130.363946943
 03/26  12:00:00,11.7120091814,5.21918490689,0.0,0.0,5.48122459637,1.0115996781,121.480858539,121.480858539
 03/26  13:00:00,10.1756164636,3.68279218911,0.0,0.0,5.48122459637,1.0115996781,77.6046360845,77.6046360845
 03/26  14:00:00,10.6047725506,4.1119482761,0.0,0.0,5.48122459637,1.0115996781,76.2796950128,76.2796950128
 03/26  15:00:00,9.28734878884,2.79452451438,0.0,0.0,5.48122459637,1.0115996781,53.4572906651,53.4572906651
 03/26  16:00:00,10.1267349173,3.6339106428,0.0,0.0,5.48122459637,1.0115996781,68.8999540701,68.8999540701
 03/26  17:00:00,9.48345049874,2.99062622427,0.0,0.0,5.48122459637,1.0115996781,57.2917165169,57.2917165169
 03/26  18:00:00,10.8460285027,4.35320422825,0.0,0.0,5.48122459637,1.0115996781,82.8125717985,82.8125717985
 03/26  19:00:00,15.135703209,4.18137893452,0.0,0.0,5.48122459637,1.0115996781,82.0813408936,82.0813408936
 03/26  20:00:00,21.1030064671,5.68718219267,0.0,0.0,5.48122459637,1.0115996781,120.266736744,120.266736744
 03/26  21:00:00,20.0649652093,4.64914093481,0.0,0.0,5.48122459637,1.0115996781,107.994089822,107.994089822
 03/26  22:00:00,21.3478911603,5.93206688582,0.0,0.0,5.48122459637,1.0115996781,134.610036406,134.610036406
 03/26  23:00:00,20.0580934171,4.64226914267,0.0,0.0,5.48122459637,1.0115996781,109.657411357,109.657411357
 03/26  24:00:00,21.2082952086,5.79247093415,0.0,0.0,5.48122459637,1.0115996781,129.83441137,129.83441137
 03/27  01:00:00,19.91112175,4.49529747558,0.0,0.0,5.48122459637,1.0115996781,102.61096115,102.61096115
 03/27  02:00:00,20.9494764594,5.53365218491,0.0,0.0,5.48122459637,1.0115996781,118.361916142,118.361916142
 03/27  03:00:00,19.7453444943,4.32952021983,0.0,0.0,5.48122459637,1.0115996781,94.681018681,94.681018681
 03/27  04:00:00,20.9115546804,5.49573040591,0.0,0.0,5.48122459637,1.0115996781,117.309071763,117.309071763
 03/27  05:00:00,19.7894407709,4.37361649643,0.0,0.0,5.48122459637,1.0115996781,97.9701147131,97.9701147131
 03/27  06:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,155.484198908,155.484198908
 03/27  07:00:00,41.1494396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,127.177802912,127.177802912
 03/27  08:00:00,59.0784204482,12.6170508489,0.0,0.0,38.3685721746,8.09279742479,98.0542301229,98.0542301229
 03/27  09:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,75.2357539557,75.2357539557
 03/27  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,58.2696659811,58.2696659811
 03/27  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.2279053487,43.2279053487
 03/27  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,33.8097478423,33.8097478423
 03/27  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,24.6024380565,24.6024380565
 03/27  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.7640441827,16.7640441827
 03/27  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.9470304084,10.9470304084
 03/27  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.29406369594,9.29406369594
 03/27  17:00:00,21.3256750398,0.835602538331,0.0,0.0,16.4436737891,4.04639871239,15.4446544252,15.4446544252
 03/27  18:00:00,7.84053074966,1.3477064752,0.0,0.0,5.48122459637,1.0115996781,24.7372771465,24.7372771465
 03/27  19:00:00,12.7795749601,1.82525068566,0.0,0.0,5.48122459637,1.0115996781,34.4376036396,34.4376036396
 03/27  20:00:00,17.9437028308,2.5278785563,0.0,0.0,5.48122459637,1.0115996781,47.3822577816,47.3822577816
 03/27  21:00:00,18.2083227973,2.79249852286,0.0,0.0,5.48122459637,1.0115996781,53.2943560428,53.2943560428
 03/27  22:00:00,18.7133437689,3.2975194944,0.0,0.0,5.48122459637,1.0115996781,62.0875470697,62.0875470697
 03/27  23:00:00,18.6964682478,3.28064397338,0.0,0.0,5.48122459637,1.0115996781,62.9468431935,62.9468431935
 03/27  24:00:00,19.0741375467,3.65831327223,0.0,0.0,5.48122459637,1.0115996781,69.0604334921,69.0604334921
 03/28  01:00:00,18.9813427512,3.56551847675,0.0,0.0,5.48122459637,1.0115996781,68.6420290459,68.6420290459
 03/28  02:00:00,19.3694530594,3.95362878496,0.0,0.0,5.48122459637,1.0115996781,74.7719207082,74.7719207082
 03/28  03:00:00,19.2073635685,3.79153929399,0.0,0.0,5.48122459637,1.0115996781,73.1541687514,73.1541687514
 03/28  04:00:00,19.5848990827,4.1690748082,0.0,0.0,5.48122459637,1.0115996781,78.9343412974,78.9343412974
 03/28  05:00:00,19.372063015,3.95623874052,0.0,0.0,5.48122459637,1.0115996781,76.4653328261,76.4653328261
 03/28  06:00:00,27.8458990007,12.4300747262,0.0,0.0,5.48122459637,1.0115996781,110.12074494,110.12074494
 03/28  07:00:00,40.7754874204,12.3054239778,0.0,0.0,21.9248983855,5.05799839049,94.1056407727,94.1056407727
 03/28  08:00:00,58.8163976374,12.3550280381,0.0,0.0,38.3685721746,8.09279742479,76.1391648154,76.1391648154
 03/28  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,58.5035182996,58.5035182996
 03/28  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.1610630845,43.1610630845
 03/28  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,31.2277114853,31.2277114853
 03/28  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,23.2276985096,23.2276985096
 03/28  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.2115689847,11.2115689847
 03/28  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.11773756372,7.11773756372
 03/28  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.1450995574,6.1450995574
 03/28  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.1623305329,6.1623305329
 03/28  17:00:00,20.9586933729,0.468620871429,0.0,0.0,16.4436737891,4.04639871239,8.63107498206,8.63107498206
 03/28  18:00:00,7.66540832647,1.172584052,0.0,0.0,5.48122459637,1.0115996781,21.6398990233,21.6398990233
 03/28  19:00:00,12.2633199957,1.30899572125,0.0,0.0,5.48122459637,1.0115996781,24.5794659176,24.5794659176
 03/28  20:00:00,17.8138028487,2.39797857428,0.0,0.0,5.48122459637,1.0115996781,45.2171613889,45.2171613889
 03/28  21:00:00,17.5869496719,2.17112539741,0.0,0.0,5.48122459637,1.0115996781,41.1073458927,41.1073458927
 03/28  22:00:00,18.5493732231,3.13354894863,0.0,0.0,5.48122459637,1.0115996781,59.3234796698,59.3234796698
 03/28  23:00:00,17.8619044284,2.44608015398,0.0,0.0,5.48122459637,1.0115996781,46.4458602611,46.4458602611
 03/28  24:00:00,18.7681559518,3.35233167732,0.0,0.0,5.48122459637,1.0115996781,63.6371465926,63.6371465926
 03/29  01:00:00,17.995594585,2.57977031053,0.0,0.0,5.48122459637,1.0115996781,49.0865071484,49.0865071484
 03/29  02:00:00,18.932001589,3.51617731459,0.0,0.0,5.48122459637,1.0115996781,66.8894774045,66.8894774045
 03/29  03:00:00,18.1104236314,2.69459935697,0.0,0.0,5.48122459637,1.0115996781,51.3553839915,51.3553839915
 03/29  04:00:00,19.0549458827,3.63912160823,0.0,0.0,5.48122459637,1.0115996781,69.3356685104,69.3356685104
 03/29  05:00:00,18.2001202162,2.7842959417,0.0,0.0,5.48122459637,1.0115996781,53.1318252124,53.1318252124
 03/29  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,92.8294827974,92.8294827974
 03/29  07:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,72.4844590695,72.4844590695
 03/29  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,60.0129321161,60.0129321161
 03/29  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.7992058376,47.7992058376
 03/29  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,33.1045960764,33.1045960764
 03/29  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,20.3278577128,20.3278577128
 03/29  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,16.6255343895,16.6255343895
 03/29  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.10029279502,9.10029279502
 03/29  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.54533172646,6.54533172646
 03/29  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.51511319484,5.51511319484
 03/29  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.6276024002,5.6276024002
 03/29  17:00:00,20.9374036385,0.447331137033,0.0,0.0,16.4436737891,4.04639871239,8.24100749719,8.24100749719
 03/29  18:00:00,7.60789383848,1.11506956402,0.0,0.0,5.48122459637,1.0115996781,20.6045945068,20.6045945068
 03/29  19:00:00,12.1697144019,1.21539012745,0.0,0.0,5.48122459637,1.0115996781,22.8464565587,22.8464565587
 03/29  20:00:00,17.4039935034,1.98816922898,0.0,0.0,5.48122459637,1.0115996781,37.4549424168,37.4549424168
 03/29  21:00:00,17.0842425758,1.6684183013,0.0,0.0,5.48122459637,1.0115996781,31.5730793656,31.5730793656
 03/29  22:00:00,17.8234619521,2.4076376776,0.0,0.0,5.48122459637,1.0115996781,45.5731958819,45.5731958819
 03/29  23:00:00,17.299857752,1.88403347757,0.0,0.0,5.48122459637,1.0115996781,35.792022836,35.792022836
 03/29  24:00:00,18.01842633,2.6026020555,0.0,0.0,5.48122459637,1.0115996781,49.4192483175,49.4192483175
 03/30  01:00:00,17.4235042865,2.00768001204,0.0,0.0,5.48122459637,1.0115996781,38.2336661375,38.2336661375
 03/30  02:00:00,18.2611121237,2.84528784921,0.0,0.0,5.48122459637,1.0115996781,54.1275558139,54.1275558139
 03/30  03:00:00,17.6573819953,2.24155772082,0.0,0.0,5.48122459637,1.0115996781,42.760691705,42.760691705
 03/30  04:00:00,18.4586579721,3.04283369761,0.0,0.0,5.48122459637,1.0115996781,58.0130458835,58.0130458835
 03/30  05:00:00,17.7046704874,2.28884621289,0.0,0.0,5.48122459637,1.0115996781,43.7334131718,43.7334131718
 03/30  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,75.012401912,75.012401912
 03/30  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,58.0499018872,58.0499018872
 03/30  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,48.8998135283,48.8998135283
 03/30  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,44.7097728448,44.7097728448
 03/30  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,44.4214323327,44.4214323327
 03/30  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.1846839441,43.1846839441
 03/30  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,40.2769953564,40.2769953564
 03/30  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,31.836631169,31.836631169
 03/30  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.947440876,27.947440876
 03/30  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,29.8276515139,29.8276515139
 03/30  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,30.5853619548,30.5853619548
 03/30  17:00:00,22.1806520862,1.69057958469,0.0,0.0,16.4436737891,4.04639871239,31.1855049791,31.1855049791
 03/30  18:00:00,8.37578073772,1.88295646325,0.0,0.0,5.48122459637,1.0115996781,35.4267749486,35.4267749486
 03/30  19:00:00,13.9114261033,2.95710182887,0.0,0.0,5.48122459637,1.0115996781,55.5942921976,55.5942921976
 03/30  20:00:00,18.021143722,2.60531944749,0.0,0.0,5.48122459637,1.0115996781,49.6782063059,49.6782063059
 03/30  21:00:00,19.1356399178,3.71981564335,0.0,0.0,5.48122459637,1.0115996781,70.3303041053,70.3303041053
 03/30  22:00:00,18.4854160404,3.0695917659,0.0,0.0,5.48122459637,1.0115996781,58.7832653435,58.7832653435
 03/30  23:00:00,19.5555324927,4.13970821822,0.0,0.0,5.48122459637,1.0115996781,78.5124283783,78.5124283783
 03/30  24:00:00,18.7492571938,3.33343291938,0.0,0.0,5.48122459637,1.0115996781,64.0032705946,64.0032705946
 03/31  01:00:00,19.8512194725,4.43539519801,0.0,0.0,5.48122459637,1.0115996781,84.298723148,84.298723148
 03/31  02:00:00,18.9815023658,3.56567809131,0.0,0.0,5.48122459637,1.0115996781,68.5924386248,68.5924386248
 03/31  03:00:00,20.140691384,4.72486710957,0.0,0.0,5.48122459637,1.0115996781,89.9558820871,89.9558820871
 03/31  04:00:00,19.1574017788,3.74157750433,0.0,0.0,5.48122459637,1.0115996781,72.063232679,72.063232679
 03/31  05:00:00,20.6031349145,5.18731064007,0.0,0.0,5.48122459637,1.0115996781,95.8976905546,95.8976905546
 03/31  06:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,123.710461709,123.710461709
 03/31  07:00:00,39.662272999,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,105.476575208,105.476575208
 03/31  08:00:00,58.7667935772,12.3054239778,0.0,0.0,38.3685721746,8.09279742479,88.7605096033,88.7605096033
 03/31  09:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,72.5960716653,72.5960716653
 03/31  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.5048875472,57.5048875472
 03/31  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,42.9172402748,42.9172402748
 03/31  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,32.7008048289,32.7008048289
 03/31  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.9995557952,23.9995557952
 03/31  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.9451711201,16.9451711201
 03/31  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.8529015436,11.8529015436
 03/31  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.8693776764,10.8693776764
 03/31  17:00:00,21.4241888693,0.934116367857,0.0,0.0,16.4436737891,4.04639871239,17.1696380757,17.1696380757
 03/31  18:00:00,8.04350233173,1.55067805726,0.0,0.0,5.48122459637,1.0115996781,28.777004115,28.777004115
 03/31  19:00:00,12.9732518155,2.01892754101,0.0,0.0,5.48122459637,1.0115996781,38.1337990836,38.1337990836
 03/31  20:00:00,18.1191720942,2.70334781971,0.0,0.0,5.48122459637,1.0115996781,50.919497965,50.919497965
 03/31  21:00:00,18.2091594349,2.79333516043,0.0,0.0,5.48122459637,1.0115996781,53.0657314311,53.0657314311
 03/31  22:00:00,18.6737887024,3.25796442792,0.0,0.0,5.48122459637,1.0115996781,61.5934706898,61.5934706898
 03/31  23:00:00,18.4904038477,3.07457957322,0.0,0.0,5.48122459637,1.0115996781,58.5846948791,58.5846948791
 03/31  24:00:00,18.8360199602,3.42019568575,0.0,0.0,5.48122459637,1.0115996781,64.8060889591,64.8060889591
 04/01  01:00:00,18.5830322468,3.16720797235,0.0,0.0,5.48122459637,1.0115996781,60.4636081139,60.4636081139
 04/01  02:00:00,18.952210358,3.53638608352,0.0,0.0,5.48122459637,1.0115996781,67.1239897057,67.1239897057
 04/01  03:00:00,18.65614824,3.24032396557,0.0,0.0,5.48122459637,1.0115996781,61.9295993908,61.9295993908
 04/01  04:00:00,18.9532924334,3.5374681589,0.0,0.0,5.48122459637,1.0115996781,67.2095713432,67.2095713432
 04/01  05:00:00,18.6226085882,3.20678431375,0.0,0.0,5.48122459637,1.0115996781,61.3132619071,61.3132619071
 04/01  06:00:00,18.9292646885,3.51344041406,0.0,0.0,5.48122459637,1.0115996781,66.7895956957,66.7895956957
 04/01  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,84.9710647903,84.9710647903
 04/01  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,70.673662546,70.673662546
 04/01  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,54.3663476974,54.3663476974
 04/01  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,38.6894664372,38.6894664372
 04/01  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,25.7038333586,25.7038333586
 04/01  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,17.952511246,17.952511246
 04/01  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,10.6091339642,10.6091339642
 04/01  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.11290925153,9.11290925153
 04/01  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,8.34491943403,8.34491943403
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  21:00:00,15.728698563,0.31287428856,0.0,0.0,5.48122459637,1.0115996781,5.82681284214,5.82681284214
 04/01  22:00:00,15.886930546,0.471106271557,0.0,0.0,5.48122459637,1.0115996781,8.84392506966,8.84392506966
 04/01  23:00:00,16.5084270713,1.09260279685,0.0,0.0,5.48122459637,1.0115996781,20.7569668854,20.7569668854
 04/01  24:00:00,16.486889481,1.07106520649,0.0,0.0,5.48122459637,1.0115996781,20.3927212159,20.3927212159
 04/02  01:00:00,17.1157889832,1.69996470876,0.0,0.0,5.48122459637,1.0115996781,32.364893822,32.364893822
 04/02  02:00:00,16.8723232256,1.45649895114,0.0,0.0,5.48122459637,1.0115996781,27.8363563585,27.8363563585
 04/02  03:00:00,17.6148788961,2.1990546216,0.0,0.0,5.48122459637,1.0115996781,41.9572940866,41.9572940866
 04/02  04:00:00,17.2829895847,1.8671653102,0.0,0.0,5.48122459637,1.0115996781,35.7432700046,35.7432700046
 04/02  05:00:00,18.2280848515,2.81226057701,0.0,0.0,5.48122459637,1.0115996781,53.7338962344,53.7338962344
 04/02  06:00:00,17.7318918045,2.31606753003,0.0,0.0,5.48122459637,1.0115996781,44.3325796478,44.3325796478
 04/02  07:00:00,9.63720552852,3.14438125406,0.0,0.0,5.48122459637,1.0115996781,60.0685889985,60.0685889985
 04/02  08:00:00,8.69776850928,2.20494423482,0.0,0.0,5.48122459637,1.0115996781,42.1655563473,42.1655563473
 04/02  09:00:00,8.98527190986,2.4924476354,0.0,0.0,5.48122459637,1.0115996781,47.5715195304,47.5715195304
 04/02  10:00:00,7.88838618755,1.39556191308,0.0,0.0,5.48122459637,1.0115996781,26.6934728546,26.6934728546
 04/02  11:00:00,7.81514880445,1.32232452999,0.0,0.0,5.48122459637,1.0115996781,25.2340507304,25.2340507304
 04/02  12:00:00,7.12735121929,0.634526944824,0.0,0.0,5.48122459637,1.0115996781,12.0987734084,12.0987734084
 04/02  13:00:00,6.81961815231,0.32679387785,0.0,0.0,5.48122459637,1.0115996781,6.31710559012,6.31710559012
 04/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  16:00:00,6.77147200838,0.278647733913,0.0,0.0,5.48122459637,1.0115996781,5.34182506837,5.34182506837
 04/02  17:00:00,6.93430358906,0.441479314592,0.0,0.0,5.48122459637,1.0115996781,8.63913928911,8.63913928911
 04/02  18:00:00,7.25428181755,0.761457543089,0.0,0.0,5.48122459637,1.0115996781,14.6260797272,14.6260797272
 04/02  19:00:00,10.627613666,1.16045605821,0.0,0.0,5.48122459637,1.0115996781,22.2817998127,22.2817998127
