Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/02  20:00:00,16.9678141627,1.55198988828,0.0,0.0,5.48122459637,1.0115996781,29.6419142811,29.6419142811
 04/02  21:00:00,17.5405496512,2.12472537669,0.0,0.0,5.48122459637,1.0115996781,40.641159015,40.641159015
 04/02  22:00:00,17.5813879105,2.16556363606,0.0,0.0,5.48122459637,1.0115996781,41.4069276413,41.4069276413
 04/02  23:00:00,17.864661369,2.44883709455,0.0,0.0,5.48122459637,1.0115996781,46.8282281754,46.8282281754
 04/02  24:00:00,17.7195811918,2.30375691731,0.0,0.0,5.48122459637,1.0115996781,44.0528179118,44.0528179118
 04/03  01:00:00,18.0594817685,2.64365749401,0.0,0.0,5.48122459637,1.0115996781,50.5505946758,50.5505946758
 04/03  02:00:00,17.9463938106,2.53056953612,0.0,0.0,5.48122459637,1.0115996781,48.410105504,48.410105504
 04/03  03:00:00,18.3400627752,2.92423850071,0.0,0.0,5.48122459637,1.0115996781,55.9177889049,55.9177889049
 04/03  04:00:00,18.1088900385,2.69306576402,0.0,0.0,5.48122459637,1.0115996781,51.5391186414,51.5391186414
 04/03  05:00:00,18.4397613044,3.02393702998,0.0,0.0,5.48122459637,1.0115996781,57.814833314,57.814833314
 04/03  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,78.340499598,78.340499598
 04/03  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,67.1166254315,67.1166254315
 04/03  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,57.7145546542,57.7145546542
 04/03  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,46.8633604923,46.8633604923
 04/03  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,36.2193399669,36.2193399669
 04/03  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.8359906071,23.8359906071
 04/03  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,14.0575340717,14.0575340717
 04/03  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.09186149963,8.09186149963
 04/03  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.09319717645,7.09319717645
 04/03  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.41411216724,6.41411216724
 04/03  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.23829464831,6.23829464831
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,7.00318086578,0.510356591321,0.0,0.0,5.48122459637,1.0115996781,9.50334911417,9.50334911417
 04/03  19:00:00,10.1807970641,0.713639456299,0.0,0.0,5.48122459637,1.0115996781,13.1917606085,13.1917606085
 04/03  20:00:00,16.4735714372,1.05774716278,0.0,0.0,5.48122459637,1.0115996781,19.7687281082,19.7687281082
 04/03  21:00:00,16.9249524863,1.50912821181,0.0,0.0,5.48122459637,1.0115996781,28.2638595597,28.2638595597
 04/03  22:00:00,17.1428544062,1.72703013173,0.0,0.0,5.48122459637,1.0115996781,32.8607173333,32.8607173333
 04/03  23:00:00,17.4605896923,2.0447654178,0.0,0.0,5.48122459637,1.0115996781,38.4899668973,38.4899668973
 04/03  24:00:00,17.6041147925,2.18829051802,0.0,0.0,5.48122459637,1.0115996781,41.8828009866,41.8828009866
 04/04  01:00:00,17.9837826112,2.56795833677,0.0,0.0,5.48122459637,1.0115996781,48.4814112716,48.4814112716
 04/04  02:00:00,17.9471411053,2.53131683088,0.0,0.0,5.48122459637,1.0115996781,48.5706299949,48.5706299949
 04/04  03:00:00,18.0803142832,2.66449000878,0.0,0.0,5.48122459637,1.0115996781,50.3668614942,50.3668614942
 04/04  04:00:00,17.9160464808,2.50022220632,0.0,0.0,5.48122459637,1.0115996781,48.0199201848,48.0199201848
 04/04  05:00:00,18.136922243,2.72109796853,0.0,0.0,5.48122459637,1.0115996781,51.4799034872,51.4799034872
 04/04  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,71.9699553675,71.9699553675
 04/04  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,62.4301432833,62.4301432833
 04/04  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,49.4654464867,49.4654464867
 04/04  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,33.4552092437,33.4552092437
 04/04  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,17.3628454618,17.3628454618
 04/04  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.8447718984,6.8447718984
 04/04  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,5.23866276767,5.23866276767
 04/04  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.32128999397,3.32128999397
 04/04  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.8937263354,1.8937263354
 04/04  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.762982796672,0.762982796672
 04/04  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.541112707144,0.541112707144
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,16.0729107232,0.657086448747,0.0,0.0,5.48122459637,1.0115996781,12.2346393536,12.2346393536
 04/04  21:00:00,16.500567066,1.08474279149,0.0,0.0,5.48122459637,1.0115996781,19.9725551817,19.9725551817
 04/04  22:00:00,16.8250299582,1.4092056837,0.0,0.0,5.48122459637,1.0115996781,26.6564659337,26.6564659337
 04/04  23:00:00,17.2168661243,1.80104184987,0.0,0.0,5.48122459637,1.0115996781,33.80305971,33.80305971
 04/04  24:00:00,17.4095738907,1.99374961626,0.0,0.0,5.48122459637,1.0115996781,38.0603099297,38.0603099297
 04/05  01:00:00,17.7754493204,2.35962504595,0.0,0.0,5.48122459637,1.0115996781,44.4800303942,44.4800303942
 04/05  02:00:00,17.8466025735,2.43077829907,0.0,0.0,5.48122459637,1.0115996781,46.5730053874,46.5730053874
 04/05  03:00:00,18.193288708,2.77746443356,0.0,0.0,5.48122459637,1.0115996781,52.456030275,52.456030275
 04/05  04:00:00,18.2614484048,2.84562413038,0.0,0.0,5.48122459637,1.0115996781,54.6948236398,54.6948236398
 04/05  05:00:00,18.6722145618,3.25639028734,0.0,0.0,5.48122459637,1.0115996781,61.6019575545,61.6019575545
 04/05  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,89.2817824349,89.2817824349
 04/05  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,79.6590685487,79.6590685487
 04/05  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,68.1413199217,68.1413199217
 04/05  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,56.347213772,56.347213772
 04/05  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.9038172969,47.9038172969
 04/05  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,37.6846849118,37.6846849118
 04/05  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,29.791591468,29.791591468
 04/05  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,24.524139571,24.524139571
 04/05  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.7263310133,23.7263310133
 04/05  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,21.8063991273,21.8063991273
 04/05  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,17.3015244778,17.3015244778
 04/05  17:00:00,21.5168533487,1.0267808472,0.0,0.0,16.4436737891,4.04639871239,18.9603547171,18.9603547171
 04/05  18:00:00,7.82036054323,1.32753626877,0.0,0.0,5.48122459637,1.0115996781,24.4495779395,24.4495779395
 04/05  19:00:00,10.9027544893,1.43559688146,0.0,0.0,5.48122459637,1.0115996781,27.0743119269,27.0743119269
 04/05  20:00:00,17.0603939964,1.64456972196,0.0,0.0,5.48122459637,1.0115996781,30.7994937831,30.7994937831
 04/05  21:00:00,17.093171267,1.67734699258,0.0,0.0,5.48122459637,1.0115996781,31.867877307,31.867877307
 04/05  22:00:00,17.3480752242,1.93225094978,0.0,0.0,5.48122459637,1.0115996781,36.3386124969,36.3386124969
 04/05  23:00:00,17.3649846339,1.94916035944,0.0,0.0,5.48122459637,1.0115996781,37.2347535265,37.2347535265
 04/05  24:00:00,17.58596358,2.17013930555,0.0,0.0,5.48122459637,1.0115996781,40.9537471216,40.9537471216
 04/06  01:00:00,17.5321720122,2.11634773776,0.0,0.0,5.48122459637,1.0115996781,40.5757350019,40.5757350019
 04/06  02:00:00,17.7428046809,2.32698040644,0.0,0.0,5.48122459637,1.0115996781,43.9968905424,43.9968905424
 04/06  03:00:00,17.7588306446,2.34300637018,0.0,0.0,5.48122459637,1.0115996781,45.0045063775,45.0045063775
 04/06  04:00:00,18.0499877517,2.63416347725,0.0,0.0,5.48122459637,1.0115996781,49.8637461183,49.8637461183
 04/06  05:00:00,18.122757266,2.7069329915,0.0,0.0,5.48122459637,1.0115996781,52.1016787046,52.1016787046
 04/06  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,78.6875786358,78.6875786358
 04/06  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,67.4825255488,67.4825255488
 04/06  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,52.3862257801,52.3862257801
 04/06  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,34.026600279,34.026600279
 04/06  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.8682531839,16.8682531839
 04/06  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.6644291968,6.6644291968
 04/06  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,5.13770023094,5.13770023094
 04/06  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.28024521719,3.28024521719
 04/06  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.87481542628,1.87481542628
 04/06  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.917867532097,0.917867532097
 04/06  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.58076426574,1.58076426574
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,16.0527532903,0.636929015839,0.0,0.0,5.48122459637,1.0115996781,11.8633435108,11.8633435108
 04/06  22:00:00,16.2481358099,0.832311535457,0.0,0.0,5.48122459637,1.0115996781,15.4261150412,15.4261150412
 04/06  23:00:00,16.4703963128,1.05457203834,0.0,0.0,5.48122459637,1.0115996781,19.9061126513,19.9061126513
 04/06  24:00:00,16.6924473813,1.27662310687,0.0,0.0,5.48122459637,1.0115996781,23.9651333038,23.9651333038
 04/07  01:00:00,16.7581409892,1.34231671477,0.0,0.0,5.48122459637,1.0115996781,25.557410924,25.557410924
 04/07  02:00:00,17.0164665386,1.60064226409,0.0,0.0,5.48122459637,1.0115996781,30.1762298314,30.1762298314
 04/07  03:00:00,17.0933760302,1.67755175575,0.0,0.0,5.48122459637,1.0115996781,32.0999590882,32.0999590882
 04/07  04:00:00,17.2549741921,1.83914991763,0.0,0.0,5.48122459637,1.0115996781,34.744172012,34.744172012
 04/07  05:00:00,17.2570697635,1.84124548903,0.0,0.0,5.48122459637,1.0115996781,35.3010334064,35.3010334064
 04/07  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,52.9725312649,52.9725312649
 04/07  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,38.5834547491,38.5834547491
 04/07  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,21.5234419108,21.5234419108
 04/07  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.66864609368,8.66864609368
 04/07  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.55602430823,5.55602430823
 04/07  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.80199239801,2.80199239801
 04/07  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.947477059283,0.947477059283
 04/07  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,15.9171572746,0.501333000154,0.0,0.0,5.48122459637,1.0115996781,9.24560855833,9.24560855833
 04/07  23:00:00,16.7538632405,1.33803896602,0.0,0.0,5.48122459637,1.0115996781,24.87886606,24.87886606
 04/07  24:00:00,16.8437807414,1.42795646698,0.0,0.0,5.48122459637,1.0115996781,26.917139818,26.917139818
 04/08  01:00:00,17.8835685241,2.46774424965,0.0,0.0,5.48122459637,1.0115996781,46.5609760666,46.5609760666
 04/08  02:00:00,17.5789515292,2.16312725471,0.0,0.0,5.48122459637,1.0115996781,41.0230262273,41.0230262273
 04/08  03:00:00,18.6517646364,3.23594036193,0.0,0.0,5.48122459637,1.0115996781,61.2960403719,61.2960403719
 04/08  04:00:00,18.0675475038,2.65172322934,0.0,0.0,5.48122459637,1.0115996781,50.4340544006,50.4340544006
 04/08  05:00:00,19.2004385756,3.78461430114,0.0,0.0,5.48122459637,1.0115996781,71.9577384013,71.9577384013
 04/08  06:00:00,16.9490960886,3.0204384808,0.0,0.0,5.48122459637,1.0115996781,57.5930088081,57.5930088081
 04/08  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,99.0294219794,99.0294219794
 04/08  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,77.0274240374,77.0274240374
 04/08  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,61.4497394153,61.4497394153
 04/08  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,51.0177283289,51.0177283289
 04/08  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,38.3890088048,38.3890088048
 04/08  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,32.1330788578,32.1330788578
 04/08  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,29.1696919635,29.1696919635
 04/08  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,28.4382516817,28.4382516817
 04/08  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,28.8295485673,28.8295485673
 04/08  16:00:00,7.75838128182,1.26555700736,0.0,0.0,5.48122459637,1.0115996781,23.2908859282,23.2908859282
 04/08  17:00:00,7.7096450869,1.21682081244,0.0,0.0,5.48122459637,1.0115996781,22.5760864791,22.5760864791
 04/08  18:00:00,8.43944853668,1.94662426221,0.0,0.0,5.48122459637,1.0115996781,36.52791753,36.52791753
 04/08  19:00:00,11.2527965991,1.78563899131,0.0,0.0,5.48122459637,1.0115996781,33.5847110673,33.5847110673
 04/08  20:00:00,18.3219454139,2.90612113942,0.0,0.0,5.48122459637,1.0115996781,54.9610887416,54.9610887416
 04/08  21:00:00,17.8665052342,2.45068095978,0.0,0.0,5.48122459637,1.0115996781,46.3210934147,46.3210934147
 04/08  22:00:00,19.0811313213,3.6653070468,0.0,0.0,5.48122459637,1.0115996781,69.6494126175,69.6494126175
 04/08  23:00:00,18.3262006149,2.91037634039,0.0,0.0,5.48122459637,1.0115996781,55.1845497323,55.1845497323
 04/08  24:00:00,19.4748148492,4.05899057472,0.0,0.0,5.48122459637,1.0115996781,77.3218163285,77.3218163285
 04/09  01:00:00,18.5098970239,3.09407274941,0.0,0.0,5.48122459637,1.0115996781,58.7565453657,58.7565453657
 04/09  02:00:00,19.6730735528,4.25724927836,0.0,0.0,5.48122459637,1.0115996781,81.2217908938,81.2217908938
 04/09  03:00:00,18.6725669071,3.25674263262,0.0,0.0,5.48122459637,1.0115996781,61.9373185562,61.9373185562
 04/09  04:00:00,19.8455270685,4.42970279401,0.0,0.0,5.48122459637,1.0115996781,84.6340612061,84.6340612061
 04/09  05:00:00,18.7953314898,3.3795072153,0.0,0.0,5.48122459637,1.0115996781,64.3441117184,64.3441117184
 04/09  06:00:00,18.5606727722,4.63201516436,0.0,0.0,5.48122459637,1.0115996781,88.6299093216,88.6299093216
 04/09  07:00:00,9.86487597731,3.37205170285,0.0,0.0,5.48122459637,1.0115996781,64.2437233327,64.2437233327
 04/09  08:00:00,10.5314313177,4.03860704326,0.0,0.0,5.48122459637,1.0115996781,77.1275238993,77.1275238993
 04/09  09:00:00,8.89870088615,2.40587661169,0.0,0.0,5.48122459637,1.0115996781,45.6889662068,45.6889662068
 04/09  10:00:00,8.82486967791,2.33204540345,0.0,0.0,5.48122459637,1.0115996781,44.3113912286,44.3113912286
 04/09  11:00:00,7.66424356974,1.17141929527,0.0,0.0,5.48122459637,1.0115996781,22.1888427973,22.1888427973
 04/09  12:00:00,7.65048016746,1.157655893,0.0,0.0,5.48122459637,1.0115996781,21.8597455784,21.8597455784
 04/09  13:00:00,7.16124384633,0.668419571869,0.0,0.0,5.48122459637,1.0115996781,12.6259605996,12.6259605996
 04/09  14:00:00,6.85131975402,0.358495479557,0.0,0.0,5.48122459637,1.0115996781,6.62011245051,6.62011245051
 04/09  15:00:00,6.75839873137,0.265574456907,0.0,0.0,5.48122459637,1.0115996781,4.91449355477,4.91449355477
 04/09  16:00:00,6.66743320436,0.174608929896,0.0,0.0,5.48122459637,1.0115996781,3.25095886953,3.25095886953
 04/09  17:00:00,6.80666261627,0.313838341807,0.0,0.0,5.48122459637,1.0115996781,5.80125253755,5.80125253755
 04/09  18:00:00,7.08088800825,0.588063733788,0.0,0.0,5.48122459637,1.0115996781,11.0718804667,11.0718804667
 04/09  19:00:00,10.2918674725,0.824709864666,0.0,0.0,5.48122459637,1.0115996781,15.7081178702,15.7081178702
 04/09  20:00:00,17.1582757839,1.74245150946,0.0,0.0,5.48122459637,1.0115996781,33.0869517364,33.0869517364
 04/09  21:00:00,17.1275786008,1.7117543263,0.0,0.0,5.48122459637,1.0115996781,32.6185440751,32.6185440751
 04/09  22:00:00,17.9767514215,2.56092714702,0.0,0.0,5.48122459637,1.0115996781,48.7022622477,48.7022622477
 04/09  23:00:00,17.4184000157,2.00257574119,0.0,0.0,5.48122459637,1.0115996781,38.1884149873,38.1884149873
 04/09  24:00:00,18.1592290431,2.74340476867,0.0,0.0,5.48122459637,1.0115996781,52.2336965513,52.2336965513
 04/10  01:00:00,17.5423547798,2.12653050534,0.0,0.0,5.48122459637,1.0115996781,40.5631896408,40.5631896408
 04/10  02:00:00,18.3126385081,2.89681423361,0.0,0.0,5.48122459637,1.0115996781,55.1748519928,55.1748519928
 04/10  03:00:00,17.5528077613,2.13698348683,0.0,0.0,5.48122459637,1.0115996781,40.7614007542,40.7614007542
 04/10  04:00:00,18.1642614159,2.74843714144,0.0,0.0,5.48122459637,1.0115996781,52.3620705841,52.3620705841
 04/10  05:00:00,17.380825041,1.96500076649,0.0,0.0,5.48122459637,1.0115996781,37.5011671111,37.5011671111
 04/10  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,66.4411805697,66.4411805697
 04/10  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,53.2916627526,53.2916627526
 04/10  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,42.4943649864,42.4943649864
 04/10  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,33.1650925732,33.1650925732
 04/10  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.1642262716,27.1642262716
 04/10  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,21.5950411503,21.5950411503
 04/10  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,20.1794870475,20.1794870475
 04/10  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.9558481821,16.9558481821
 04/10  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,14.7750689989,14.7750689989
 04/10  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.3501301424,12.3501301424
 04/10  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.7433975296,10.7433975296
 04/10  17:00:00,21.3696581169,0.879585615365,0.0,0.0,16.4436737891,4.04639871239,16.309391141,16.309391141
 04/10  18:00:00,7.74093280344,1.24810852898,0.0,0.0,5.48122459637,1.0115996781,22.996048368,22.996048368
 04/10  19:00:00,10.8720170614,1.40485945365,0.0,0.0,5.48122459637,1.0115996781,26.479832171,26.479832171
 04/10  20:00:00,17.1460728444,1.73024856995,0.0,0.0,5.48122459637,1.0115996781,32.4504487014,32.4504487014
 04/10  21:00:00,17.2492949714,1.83347069694,0.0,0.0,5.48122459637,1.0115996781,34.9210015944,34.9210015944
 04/10  22:00:00,17.4926336819,2.07680940743,0.0,0.0,5.48122459637,1.0115996781,39.1237081442,39.1237081442
 04/10  23:00:00,17.4685266284,2.05270235395,0.0,0.0,5.48122459637,1.0115996781,39.2823544375,39.2823544375
 04/10  24:00:00,17.6358799263,2.2200556518,0.0,0.0,5.48122459637,1.0115996781,41.9307190184,41.9307190184
 04/11  01:00:00,17.5682497466,2.15242547216,0.0,0.0,5.48122459637,1.0115996781,41.301556203,41.301556203
 04/11  02:00:00,17.7134130084,2.29758873392,0.0,0.0,5.48122459637,1.0115996781,43.4554627559,43.4554627559
 04/11  03:00:00,17.5870385246,2.17121425013,0.0,0.0,5.48122459637,1.0115996781,41.7154734713,41.7154734713
 04/11  04:00:00,17.7616887367,2.34586446227,0.0,0.0,5.48122459637,1.0115996781,44.4108973154,44.4108973154
 04/11  05:00:00,17.7473952548,2.33157098034,0.0,0.0,5.48122459637,1.0115996781,44.8501668523,44.8501668523
 04/11  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,65.5150230226,65.5150230226
 04/11  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,52.8447773533,52.8447773533
 04/11  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,42.1100674234,42.1100674234
 04/11  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,31.8003330517,31.8003330517
 04/11  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,24.1259347303,24.1259347303
 04/11  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,17.7034895747,17.7034895747
 04/11  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,14.1077626155,14.1077626155
 04/11  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.5931539431,10.5931539431
 04/11  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.43856950692,8.43856950692
 04/11  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.56728631163,7.56728631163
 04/11  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.44716161082,7.44716161082
 04/11  17:00:00,20.9312577122,0.441185210722,0.0,0.0,16.4436737891,4.04639871239,8.15615022432,8.15615022432
 04/11  18:00:00,7.46009781426,0.967273539799,0.0,0.0,5.48122459637,1.0115996781,17.8884354676,17.8884354676
 04/11  19:00:00,8.96140181288,0.981410871744,0.0,0.0,5.48122459637,1.0115996781,18.1829069404,18.1829069404
 04/11  20:00:00,17.1321716106,1.71634733617,0.0,0.0,5.48122459637,1.0115996781,32.2276561148,32.2276561148
 04/11  21:00:00,16.9651045906,1.54928031611,0.0,0.0,5.48122459637,1.0115996781,29.255529728,29.255529728
 04/11  22:00:00,17.8084929938,2.39266871933,0.0,0.0,5.48122459637,1.0115996781,45.2457089747,45.2457089747
 04/11  23:00:00,17.3907293059,1.97490503148,0.0,0.0,5.48122459637,1.0115996781,37.4952527814,37.4952527814
 04/11  24:00:00,18.2662512352,2.85042696071,0.0,0.0,5.48122459637,1.0115996781,54.0896635204,54.0896635204
 04/12  01:00:00,17.6667540751,2.25092980065,0.0,0.0,5.48122459637,1.0115996781,42.8276016017,42.8276016017
 04/12  02:00:00,18.6070186945,3.19119442005,0.0,0.0,5.48122459637,1.0115996781,60.692952632,60.692952632
 04/12  03:00:00,17.9536496982,2.53782542374,0.0,0.0,5.48122459637,1.0115996781,48.3689330974,48.3689330974
 04/12  04:00:00,18.9222311609,3.50640688646,0.0,0.0,5.48122459637,1.0115996781,66.8097413066,66.8097413066
 04/12  05:00:00,18.1108181517,2.69499387726,0.0,0.0,5.48122459637,1.0115996781,51.4269537256,51.4269537256
 04/12  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,88.5932203843,88.5932203843
 04/12  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,62.6348351486,62.6348351486
 04/12  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,45.5328445491,45.5328445491
 04/12  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.2047784455,27.2047784455
 04/12  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.9350865719,12.9350865719
 04/12  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.97629269404,6.97629269404
 04/12  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,5.5526236722,5.5526236722
 04/12  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.37430023073,3.37430023073
 04/12  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.56743552003,1.56743552003
 04/12  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.469156808126,0.469156808126
 04/12  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  23:00:00,15.6064240757,0.190599801219,0.0,0.0,5.48122459637,1.0115996781,3.58569413048,3.58569413048
 04/12  24:00:00,15.8946171628,0.478792888354,0.0,0.0,5.48122459637,1.0115996781,8.90224441618,8.90224441618
 04/13  01:00:00,16.0625434001,0.646719125619,0.0,0.0,5.48122459637,1.0115996781,12.031102606,12.031102606
 04/13  02:00:00,16.2159764209,0.800152146411,0.0,0.0,5.48122459637,1.0115996781,15.2563381949,15.2563381949
 04/13  03:00:00,16.4503218209,1.03449754644,0.0,0.0,5.48122459637,1.0115996781,19.5683724207,19.5683724207
 04/13  04:00:00,16.5044302647,1.0886059902,0.0,0.0,5.48122459637,1.0115996781,20.687098724,20.687098724
 04/13  05:00:00,16.642977522,1.22715324756,0.0,0.0,5.48122459637,1.0115996781,23.2811753899,23.2811753899
 04/13  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,33.4128629844,33.4128629844
 04/13  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,24.8979961008,24.8979961008
 04/13  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,14.8559887627,14.8559887627
 04/13  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.83763511406,8.83763511406
 04/13  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.92474846519,7.92474846519
 04/13  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.05644992501,7.05644992501
 04/13  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,6.00241618734,6.00241618734
 04/13  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.69451802557,3.69451802557
 04/13  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.43188145701,2.43188145701
 04/13  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.3680892384,1.3680892384
 04/13  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.48110699926,1.48110699926
 04/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  22:00:00,15.9825791269,0.566754852453,0.0,0.0,5.48122459637,1.0115996781,10.5968869633,10.5968869633
 04/13  23:00:00,16.030535936,0.614711661514,0.0,0.0,5.48122459637,1.0115996781,11.4397422678,11.4397422678
 04/13  24:00:00,16.0977164339,0.681892159476,0.0,0.0,5.48122459637,1.0115996781,12.846088083,12.846088083
 04/14  01:00:00,16.591009919,1.17518564457,0.0,0.0,5.48122459637,1.0115996781,22.1597138325,22.1597138325
 04/14  02:00:00,16.4288800791,1.01305580463,0.0,0.0,5.48122459637,1.0115996781,19.215722022,19.215722022
 04/14  03:00:00,16.9396886252,1.52386435071,0.0,0.0,5.48122459637,1.0115996781,28.8820506384,28.8820506384
 04/14  04:00:00,16.660845222,1.24502094757,0.0,0.0,5.48122459637,1.0115996781,23.694462494,23.694462494
 04/14  05:00:00,17.1664446353,1.75062036085,0.0,0.0,5.48122459637,1.0115996781,33.2667513105,33.2667513105
 04/14  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,40.2180482035,40.2180482035
 04/14  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,29.4547052842,29.4547052842
 04/14  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,18.8013318967,18.8013318967
 04/14  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.80319245692,8.80319245692
 04/14  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.19001240184,6.19001240184
 04/14  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.1831991663,4.1831991663
 04/14  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,3.48660874834,3.48660874834
 04/14  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.47644854932,2.47644854932
 04/14  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.01760914813,2.01760914813
 04/14  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.94183603434,1.94183603434
 04/14  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.70991486571,2.70991486571
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,8.19830513716,0.218314196033,0.0,0.0,5.48122459637,1.0115996781,4.10045150766,4.10045150766
 04/14  20:00:00,16.1685456815,0.752721407008,0.0,0.0,5.48122459637,1.0115996781,13.9762218684,13.9762218684
 04/14  21:00:00,16.5553744394,1.13955016492,0.0,0.0,5.48122459637,1.0115996781,21.5848141824,21.5848141824
 04/14  22:00:00,16.9481683186,1.53234404413,0.0,0.0,5.48122459637,1.0115996781,29.0054173589,29.0054173589
 04/14  23:00:00,17.1083803914,1.69255611694,0.0,0.0,5.48122459637,1.0115996781,32.2612384509,32.2612384509
 04/14  24:00:00,17.6071342394,2.19130996494,0.0,0.0,5.48122459637,1.0115996781,41.6444129891,41.6444129891
 04/15  01:00:00,17.7436987613,2.32787448684,0.0,0.0,5.48122459637,1.0115996781,44.5287397577,44.5287397577
 04/15  02:00:00,18.1507499435,2.734925669,0.0,0.0,5.48122459637,1.0115996781,52.0329051609,52.0329051609
 04/15  03:00:00,18.0798025873,2.66397831285,0.0,0.0,5.48122459637,1.0115996781,50.9931220237,50.9931220237
 04/15  04:00:00,18.4628702936,3.04704601917,0.0,0.0,5.48122459637,1.0115996781,58.0062708265,58.0062708265
 04/15  05:00:00,18.2863249152,2.8705006407,0.0,0.0,5.48122459637,1.0115996781,54.977882873,54.977882873
 04/15  06:00:00,15.66699519,3.22550424888,0.0,0.0,5.48122459637,1.0115996781,61.4275933838,61.4275933838
 04/15  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,81.8515576716,81.8515576716
 04/15  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,71.6240659766,71.6240659766
 04/15  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,57.3340696615,57.3340696615
 04/15  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,43.8499721747,43.8499721747
 04/15  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,33.5540958634,33.5540958634
 04/15  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,27.2391871356,27.2391871356
 04/15  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,19.5553601814,19.5553601814
 04/15  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,13.4916034478,13.4916034478
 04/15  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,10.0486562989,10.0486562989
 04/15  16:00:00,6.83156189042,0.338737615958,0.0,0.0,5.48122459637,1.0115996781,6.26241123841,6.26241123841
 04/15  17:00:00,6.89286022191,0.400035947442,0.0,0.0,5.48122459637,1.0115996781,7.40139384835,7.40139384835
 04/15  18:00:00,6.96510233959,0.472278065123,0.0,0.0,5.48122459637,1.0115996781,8.71927011286,8.71927011286
 04/15  19:00:00,8.96293550395,0.982944562824,0.0,0.0,5.48122459637,1.0115996781,18.3035125316,18.3035125316
 04/15  20:00:00,16.4396582652,1.02383399077,0.0,0.0,5.48122459637,1.0115996781,19.1701507748,19.1701507748
 04/15  21:00:00,17.1326124129,1.71678813841,0.0,0.0,5.48122459637,1.0115996781,32.3641055235,32.3641055235
 04/15  22:00:00,16.8786826497,1.46285837523,0.0,0.0,5.48122459637,1.0115996781,27.5948074647,27.5948074647
 04/15  23:00:00,17.6282997475,2.212475473,0.0,0.0,5.48122459637,1.0115996781,41.9122865033,41.9122865033
 04/15  24:00:00,17.200743385,1.7849191105,0.0,0.0,5.48122459637,1.0115996781,33.8059009843,33.8059009843
 04/16  01:00:00,18.0319742049,2.61614993045,0.0,0.0,5.48122459637,1.0115996781,49.7252699887,49.7252699887
 04/16  02:00:00,17.5014421543,2.08561787988,0.0,0.0,5.48122459637,1.0115996781,39.596842715,39.596842715
 04/16  03:00:00,18.3756400345,2.95981575999,0.0,0.0,5.48122459637,1.0115996781,56.3805991287,56.3805991287
 04/16  04:00:00,17.7043886396,2.2885643651,0.0,0.0,5.48122459637,1.0115996781,43.5272368812,43.5272368812
 04/16  05:00:00,18.620949184,3.20512490953,0.0,0.0,5.48122459637,1.0115996781,61.1534222709,61.1534222709
 04/16  06:00:00,13.3747010305,2.42037675604,0.0,0.0,5.48122459637,1.0115996781,46.0835069052,46.0835069052
 04/16  07:00:00,9.66944490885,3.17662063439,0.0,0.0,5.48122459637,1.0115996781,60.6487178785,60.6487178785
 04/16  08:00:00,8.73520961744,2.24238534298,0.0,0.0,5.48122459637,1.0115996781,42.7239608152,42.7239608152
 04/16  09:00:00,9.35725514086,2.8644308664,0.0,0.0,5.48122459637,1.0115996781,54.7178846263,54.7178846263
 04/16  10:00:00,8.50767176315,2.01484748868,0.0,0.0,5.48122459637,1.0115996781,38.4298829742,38.4298829742
 04/16  11:00:00,9.04918080272,2.55635652825,0.0,0.0,5.48122459637,1.0115996781,48.8775815594,48.8775815594
 04/16  12:00:00,8.24142827113,1.74860399667,0.0,0.0,5.48122459637,1.0115996781,33.3875975643,33.3875975643
 04/16  13:00:00,8.68840827072,2.19558399625,0.0,0.0,5.48122459637,1.0115996781,42.0274514046,42.0274514046
 04/16  14:00:00,7.9921917766,1.49936750213,0.0,0.0,5.48122459637,1.0115996781,28.6696875262,28.6696875262
 04/16  15:00:00,8.40369579909,1.91087152463,0.0,0.0,5.48122459637,1.0115996781,36.6287483927,36.6287483927
 04/16  16:00:00,7.92688670107,1.43406242661,0.0,0.0,5.48122459637,1.0115996781,27.4429516278,27.4429516278
 04/16  17:00:00,8.49764061387,2.0048163394,0.0,0.0,5.48122459637,1.0115996781,38.3859648603,38.3859648603
 04/16  18:00:00,7.99804719382,1.50522291936,0.0,0.0,5.48122459637,1.0115996781,28.7357276493,28.7357276493
 04/16  19:00:00,10.2110201976,2.23102925651,0.0,0.0,5.48122459637,1.0115996781,42.6882040353,42.6882040353
 04/16  20:00:00,17.2922591735,1.87643489903,0.0,0.0,5.48122459637,1.0115996781,35.838618114,35.838618114
 04/16  21:00:00,18.1177000905,2.70187581608,0.0,0.0,5.48122459637,1.0115996781,51.6778068144,51.6778068144
 04/16  22:00:00,17.4938725604,2.07804828595,0.0,0.0,5.48122459637,1.0115996781,39.6687529721,39.6687529721
 04/16  23:00:00,18.2607698503,2.84494557588,0.0,0.0,5.48122459637,1.0115996781,54.3976521225,54.3976521225
 04/16  24:00:00,17.5688308361,2.15300656168,0.0,0.0,5.48122459637,1.0115996781,41.0951819051,41.0951819051
 04/17  01:00:00,18.4074230235,2.99159874902,0.0,0.0,5.48122459637,1.0115996781,57.2129107051,57.2129107051
 04/17  02:00:00,17.6616015871,2.24577731261,0.0,0.0,5.48122459637,1.0115996781,42.8643133373,42.8643133373
 04/17  03:00:00,18.5031799743,3.08735569983,0.0,0.0,5.48122459637,1.0115996781,59.0413245276,59.0413245276
 04/17  04:00:00,17.8043593517,2.38853507723,0.0,0.0,5.48122459637,1.0115996781,45.5997263012,45.5997263012
 04/17  05:00:00,18.7389891631,3.3231648886,0.0,0.0,5.48122459637,1.0115996781,63.5903587155,63.5903587155
 04/17  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,77.6096930379,77.6096930379
 04/17  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,62.4661108234,62.4661108234
 04/17  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,46.8937460796,46.8937460796
 04/17  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,31.1988533078,31.1988533078
 04/17  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,22.170811808,22.170811808
 04/17  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,17.3774590632,17.3774590632
 04/17  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,14.0049307928,14.0049307928
 04/17  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.55576420222,8.55576420222
 04/17  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.41917106117,7.41917106117
 04/17  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.95215494411,6.95215494411
 04/17  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.04083357124,7.04083357124
 04/17  17:00:00,20.82053303,0.330460528527,0.0,0.0,16.4436737891,4.04639871239,6.13742657165,6.13742657165
 04/17  18:00:00,7.22951210002,0.736687825559,0.0,0.0,5.48122459637,1.0115996781,13.7131031061,13.7131031061
 04/17  19:00:00,9.0404660822,1.06047514107,0.0,0.0,5.48122459637,1.0115996781,19.6363651061,19.6363651061
 04/17  20:00:00,16.6977465981,1.28192232367,0.0,0.0,5.48122459637,1.0115996781,24.1084893675,24.1084893675
 04/17  21:00:00,16.9940855498,1.57826127531,0.0,0.0,5.48122459637,1.0115996781,29.562194945,29.562194945
 04/17  22:00:00,17.0288367584,1.61301248396,0.0,0.0,5.48122459637,1.0115996781,30.6343504673,30.6343504673
 04/17  23:00:00,17.2077077621,1.79188348759,0.0,0.0,5.48122459637,1.0115996781,33.6445234801,33.6445234801
 04/17  24:00:00,17.2357866744,1.81996239997,0.0,0.0,5.48122459637,1.0115996781,34.677843164,34.677843164
 04/18  01:00:00,17.4606418027,2.04481752823,0.0,0.0,5.48122459637,1.0115996781,38.5041588289,38.5041588289
 04/18  02:00:00,17.4401698499,2.02434557544,0.0,0.0,5.48122459637,1.0115996781,38.7024433471,38.7024433471
 04/18  03:00:00,17.6364307241,2.22060644962,0.0,0.0,5.48122459637,1.0115996781,41.8851616948,41.8851616948
 04/18  04:00:00,17.5785395625,2.162715288,0.0,0.0,5.48122459637,1.0115996781,41.4237600716,41.4237600716
 04/18  05:00:00,17.7365289402,2.32070466578,0.0,0.0,5.48122459637,1.0115996781,43.8070170989,43.8070170989
 04/18  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,56.4273234378,56.4273234378
 04/18  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,42.6030408554,42.6030408554
 04/18  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,29.3017310864,29.3017310864
 04/18  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,15.7533957083,15.7533957083
 04/18  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.42708942792,8.42708942792
 04/18  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.61486839906,6.61486839906
 04/18  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,5.46531676278,5.46531676278
 04/18  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.56871140936,3.56871140936
 04/18  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.19251250489,2.19251250489
 04/18  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.02774600374,1.02774600374
 04/18  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.17271611072,1.17271611072
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.7542412883,0.338417013842,0.0,0.0,5.48122459637,1.0115996781,6.28222598799,6.28222598799
 04/18  21:00:00,16.0629728107,0.647148536222,0.0,0.0,5.48122459637,1.0115996781,11.9683803104,11.9683803104
 04/18  22:00:00,16.7306167092,1.3147924347,0.0,0.0,5.48122459637,1.0115996781,24.7148892698,24.7148892698
 04/18  23:00:00,16.5809210843,1.16509680985,0.0,0.0,5.48122459637,1.0115996781,21.9441632602,21.9441632602
 04/18  24:00:00,17.1871142411,1.77128996661,0.0,0.0,5.48122459637,1.0115996781,33.5341999136,33.5341999136
 04/19  01:00:00,16.8654816336,1.44965735914,0.0,0.0,5.48122459637,1.0115996781,27.4287236902,27.4287236902
 04/19  02:00:00,17.5389197977,2.12309552326,0.0,0.0,5.48122459637,1.0115996781,40.3136779483,40.3136779483
 04/19  03:00:00,17.0660663135,1.650242039,0.0,0.0,5.48122459637,1.0115996781,31.3054092987,31.3054092987
 04/19  04:00:00,17.7470554987,2.33123122425,0.0,0.0,5.48122459637,1.0115996781,44.3695619972,44.3695619972
 04/19  05:00:00,17.203943363,1.78811908857,0.0,0.0,5.48122459637,1.0115996781,33.987584174,33.987584174
 04/19  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,59.7785502035,59.7785502035
 04/19  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,37.6926740432,37.6926740432
 04/19  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,22.2092677562,22.2092677562
 04/19  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.14108354632,9.14108354632
 04/19  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.46789098908,6.46789098908
 04/19  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.55194464176,4.55194464176
 04/19  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,3.83424760315,3.83424760315
 04/19  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.30061917471,2.30061917471
 04/19  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.940384623836,0.940384623836
 04/19  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.305225396617,0.305225396617
 04/19  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.428704183179,0.428704183179
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  21:00:00,15.811220604,0.395396329586,0.0,0.0,5.48122459637,1.0115996781,7.32897625175,7.32897625175
 04/19  22:00:00,16.1371471444,0.721322869893,0.0,0.0,5.48122459637,1.0115996781,13.4393963957,13.4393963957
 04/19  23:00:00,16.3112285967,0.895404322192,0.0,0.0,5.48122459637,1.0115996781,16.6047336553,16.6047336553
 04/19  24:00:00,16.3678197103,0.95199543584,0.0,0.0,5.48122459637,1.0115996781,17.938980788,17.938980788
 04/20  01:00:00,16.5342004318,1.1183761573,0.0,0.0,5.48122459637,1.0115996781,20.9644899007,20.9644899007
 04/20  02:00:00,16.6587137379,1.24288946343,0.0,0.0,5.48122459637,1.0115996781,23.6286290085,23.6286290085
 04/20  03:00:00,16.8772405158,1.46141624131,0.0,0.0,5.48122459637,1.0115996781,27.5055670468,27.5055670468
 04/20  04:00:00,16.8233574836,1.40753320914,0.0,0.0,5.48122459637,1.0115996781,26.8631372206,26.8631372206
 04/20  05:00:00,16.8414153006,1.42559102615,0.0,0.0,5.48122459637,1.0115996781,26.8751580448,26.8751580448
 04/20  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,35.0002269322,35.0002269322
 04/20  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,23.6694719915,23.6694719915
 04/20  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,13.6052919132,13.6052919132
 04/20  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.64630411249,8.64630411249
 04/20  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.50510041966,7.50510041966
 04/20  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.42691753029,6.42691753029
 04/20  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,5.04934804729,5.04934804729
 04/20  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.79648342292,2.79648342292
 04/20  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.56579798845,1.56579798845
 04/20  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.4607734555,1.4607734555
 04/20  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.61358487902,1.61358487902
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.795681985,0.379857710569,0.0,0.0,5.48122459637,1.0115996781,7.06619446217,7.06619446217
 04/20  23:00:00,16.27776011,0.861935835517,0.0,0.0,5.48122459637,1.0115996781,16.0719561084,16.0719561084
 04/20  24:00:00,16.3514533493,0.93562907484,0.0,0.0,5.48122459637,1.0115996781,17.7667187825,17.7667187825
 04/21  01:00:00,16.9634681775,1.54764390303,0.0,0.0,5.48122459637,1.0115996781,29.3150648897,29.3150648897
 04/21  02:00:00,16.6159860248,1.20016175036,0.0,0.0,5.48122459637,1.0115996781,22.8279805046,22.8279805046
 04/21  03:00:00,17.2688956178,1.85307134335,0.0,0.0,5.48122459637,1.0115996781,35.2305314696,35.2305314696
 04/21  04:00:00,17.0653285418,1.64950426731,0.0,0.0,5.48122459637,1.0115996781,31.4938258603,31.4938258603
 04/21  05:00:00,18.0157084698,2.59988419532,0.0,0.0,5.48122459637,1.0115996781,49.5882701818,49.5882701818
 04/21  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,66.6493033669,66.6493033669
 04/21  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,51.489726132,51.489726132
 04/21  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,35.3784129024,35.3784129024
 04/21  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,20.7500258204,20.7500258204
 04/21  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.6008625063,10.6008625063
 04/21  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.28609996721,7.28609996721
 04/21  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,6.47818692787,6.47818692787
 04/21  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.2648171569,5.2648171569
 04/21  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.05139678793,5.05139678793
