Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/21  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.76964824495,4.76964824495
 04/21  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.69552886823,4.69552886823
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.9708838033,0.555059528834,0.0,0.0,5.48122459637,1.0115996781,10.3705115683,10.3705115683
 04/21  21:00:00,15.9628337489,0.547009474469,0.0,0.0,5.48122459637,1.0115996781,10.1698978551,10.1698978551
 04/21  22:00:00,16.0491901321,0.633365857676,0.0,0.0,5.48122459637,1.0115996781,11.770914846,11.770914846
 04/21  23:00:00,16.1512667464,0.735442471919,0.0,0.0,5.48122459637,1.0115996781,13.9946598322,13.9946598322
 04/21  24:00:00,16.4085736113,0.992749336865,0.0,0.0,5.48122459637,1.0115996781,18.6235590004,18.6235590004
 04/22  01:00:00,16.5642481892,1.1484239147,0.0,0.0,5.48122459637,1.0115996781,21.9440269204,21.9440269204
 04/22  02:00:00,16.8093398076,1.39351553312,0.0,0.0,5.48122459637,1.0115996781,26.3312708283,26.3312708283
 04/22  03:00:00,16.8313024326,1.41547815814,0.0,0.0,5.48122459637,1.0115996781,27.1346531801,27.1346531801
 04/22  04:00:00,16.8953340264,1.47950975196,0.0,0.0,5.48122459637,1.0115996781,28.0122375886,28.0122375886
 04/22  05:00:00,16.8741334566,1.45830918216,0.0,0.0,5.48122459637,1.0115996781,28.0098735919,28.0098735919
 04/22  06:00:00,11.1469695476,1.67981193979,0.0,0.0,5.48122459637,1.0115996781,31.8434502811,31.8434502811
 04/22  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,44.7824947086,44.7824947086
 04/22  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,37.9498068133,37.9498068133
 04/22  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,31.200303851,31.200303851
 04/22  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,25.7473442649,25.7473442649
 04/22  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,14.4792751096,14.4792751096
 04/22  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.80121434977,9.80121434977
 04/22  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.28973600458,9.28973600458
 04/22  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.00872479459,9.00872479459
 04/22  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.17158081937,9.17158081937
 04/22  16:00:00,6.82164800742,0.328823732959,0.0,0.0,5.48122459637,1.0115996781,6.11425805386,6.11425805386
 04/22  17:00:00,7.16075658845,0.667932313988,0.0,0.0,5.48122459637,1.0115996781,12.4582783151,12.4582783151
 04/22  18:00:00,7.52226715357,1.0294428791,0.0,0.0,5.48122459637,1.0115996781,19.1838158435,19.1838158435
 04/22  19:00:00,7.84522059283,1.35239631836,0.0,0.0,5.48122459637,1.0115996781,25.51778546,25.51778546
 04/22  20:00:00,17.1075581425,1.69173386799,0.0,0.0,5.48122459637,1.0115996781,32.005357878,32.005357878
 04/22  21:00:00,17.094617455,1.67879318056,0.0,0.0,5.48122459637,1.0115996781,31.8078337839,31.8078337839
 04/22  22:00:00,17.3679167165,1.95209244208,0.0,0.0,5.48122459637,1.0115996781,37.0219194049,37.0219194049
 04/22  23:00:00,17.3176270589,1.90180278439,0.0,0.0,5.48122459637,1.0115996781,36.1085037706,36.1085037706
 04/22  24:00:00,17.6595774866,2.24375321217,0.0,0.0,5.48122459637,1.0115996781,42.6221352564,42.6221352564
 04/23  01:00:00,17.5769529227,2.16112864828,0.0,0.0,5.48122459637,1.0115996781,41.0916911925,41.0916911925
 04/23  02:00:00,17.8330248878,2.41720061329,0.0,0.0,5.48122459637,1.0115996781,45.9629699941,45.9629699941
 04/23  03:00:00,17.6639766637,2.24815238923,0.0,0.0,5.48122459637,1.0115996781,42.7755659001,42.7755659001
 04/23  04:00:00,17.9014812469,2.48565697244,0.0,0.0,5.48122459637,1.0115996781,47.2884241795,47.2884241795
 04/23  05:00:00,17.7117631936,2.2959389191,0.0,0.0,5.48122459637,1.0115996781,43.7008008892,43.7008008892
 04/23  06:00:00,11.9717921405,2.50463453268,0.0,0.0,5.48122459637,1.0115996781,47.6893786041,47.6893786041
 04/23  07:00:00,8.49526216839,2.00243789393,0.0,0.0,5.48122459637,1.0115996781,38.1819655058,38.1819655058
 04/23  08:00:00,8.26148511064,1.76866083617,0.0,0.0,5.48122459637,1.0115996781,33.733540361,33.733540361
 04/23  09:00:00,7.53730570939,1.04448143493,0.0,0.0,5.48122459637,1.0115996781,19.9157734955,19.9157734955
 04/23  10:00:00,6.75320548584,0.26038121138,0.0,0.0,5.48122459637,1.0115996781,5.05881525892,5.05881525892
 04/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  22:00:00,15.845475644,0.429651369533,0.0,0.0,5.48122459637,1.0115996781,8.18037565003,8.18037565003
 04/23  23:00:00,16.4578456711,1.0420213966,0.0,0.0,5.48122459637,1.0115996781,19.5871645594,19.5871645594
 04/23  24:00:00,16.3782448561,0.962420581645,0.0,0.0,5.48122459637,1.0115996781,18.4062932009,18.4062932009
 04/24  01:00:00,16.9240613098,1.50823703537,0.0,0.0,5.48122459637,1.0115996781,28.4504879203,28.4504879203
 04/24  02:00:00,16.7501785226,1.33435424815,0.0,0.0,5.48122459637,1.0115996781,25.5647545318,25.5647545318
 04/24  03:00:00,17.3260055403,1.91018126587,0.0,0.0,5.48122459637,1.0115996781,36.1005807588,36.1005807588
 04/24  04:00:00,17.1026758442,1.68685156977,0.0,0.0,5.48122459637,1.0115996781,32.3295021697,32.3295021697
 04/24  05:00:00,17.9039876787,2.48816340421,0.0,0.0,5.48122459637,1.0115996781,47.0717693042,47.0717693042
 04/24  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,59.7429859124,59.7429859124
 04/24  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,42.1657042375,42.1657042375
 04/24  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,26.7035633458,26.7035633458
 04/24  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.5515310619,11.5515310619
 04/24  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.66837567844,7.66837567844
 04/24  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.71535889473,5.71535889473
 04/24  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,4.45132691904,4.45132691904
 04/24  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.4788902277,2.4788902277
 04/24  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.09467203681,1.09467203681
 04/24  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.172189935193,0.172189935193
 04/24  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0945681508567,0.0945681508567
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.8038584366,0.388034162176,0.0,0.0,5.48122459637,1.0115996781,7.1656400484,7.1656400484
 04/24  23:00:00,16.3454206194,0.929596344951,0.0,0.0,5.48122459637,1.0115996781,17.2373993387,17.2373993387
 04/24  24:00:00,16.2936923241,0.877868049644,0.0,0.0,5.48122459637,1.0115996781,16.499074538,16.499074538
 04/25  01:00:00,16.7950758268,1.3792515523,0.0,0.0,5.48122459637,1.0115996781,25.9337698949,25.9337698949
 04/25  02:00:00,16.5584496856,1.14262541112,0.0,0.0,5.48122459637,1.0115996781,21.6021686545,21.6021686545
 04/25  03:00:00,17.0909468334,1.67512255898,0.0,0.0,5.48122459637,1.0115996781,31.6405074552,31.6405074552
 04/25  04:00:00,16.7723044595,1.35648018502,0.0,0.0,5.48122459637,1.0115996781,25.7264757784,25.7264757784
 04/25  05:00:00,17.3515636443,1.93573936986,0.0,0.0,5.48122459637,1.0115996781,36.6844217687,36.6844217687
 04/25  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,43.9578286807,43.9578286807
 04/25  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,26.1302007468,26.1302007468
 04/25  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,11.9424063807,11.9424063807
 04/25  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.75327361495,7.75327361495
 04/25  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.7079787058,5.7079787058
 04/25  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.40290228641,3.40290228641
 04/25  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,1.70532065821,1.70532065821
 04/25  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0494701053504,0.0494701053504
 04/25  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.9826809901,0.566856715616,0.0,0.0,5.48122459637,1.0115996781,10.5509793583,10.5509793583
 04/26  03:00:00,16.0141524121,0.598328137669,0.0,0.0,5.48122459637,1.0115996781,11.0945471082,11.0945471082
 04/26  04:00:00,16.0484130874,0.632588812956,0.0,0.0,5.48122459637,1.0115996781,11.952869565,11.952869565
 04/26  05:00:00,16.481802736,1.06597846149,0.0,0.0,5.48122459637,1.0115996781,20.2994985305,20.2994985305
 04/26  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,28.5314117306,28.5314117306
 04/26  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,17.2552976212,17.2552976212
 04/26  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,9.04090174523,9.04090174523
 04/26  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.6728467092,6.6728467092
 04/26  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.50269766266,4.50269766266
 04/26  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.02467093407,3.02467093407
 04/26  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,2.49219448449,2.49219448449
 04/26  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.011454682,1.011454682
 04/26  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.180618848297,0.180618848297
 04/26  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  24:00:00,15.8127058512,0.396881576691,0.0,0.0,5.48122459637,1.0115996781,7.38139661776,7.38139661776
 04/27  01:00:00,16.1549102016,0.739085927094,0.0,0.0,5.48122459637,1.0115996781,14.0438679913,14.0438679913
 04/27  02:00:00,16.3875912433,0.97176696883,0.0,0.0,5.48122459637,1.0115996781,18.2817923877,18.2817923877
 04/27  03:00:00,16.6270322045,1.21120792999,0.0,0.0,5.48122459637,1.0115996781,23.1734173736,23.1734173736
 04/27  04:00:00,16.8484573748,1.43263310032,0.0,0.0,5.48122459637,1.0115996781,27.0950276941,27.0950276941
 04/27  05:00:00,16.8220790304,1.40625475598,0.0,0.0,5.48122459637,1.0115996781,26.9924316862,26.9924316862
 04/27  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,40.1824504342,40.1824504342
 04/27  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,27.6193099282,27.6193099282
 04/27  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,13.5932124406,13.5932124406
 04/27  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.34030102781,8.34030102781
 04/27  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.80959792852,6.80959792852
 04/27  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.36254403031,5.36254403031
 04/27  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,4.90346679013,4.90346679013
 04/27  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.98301506403,3.98301506403
 04/27  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.52581219556,3.52581219556
 04/27  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.1860678774,3.1860678774
 04/27  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.94830515381,3.94830515381
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,6.78355443236,0.290730157892,0.0,0.0,5.48122459637,1.0115996781,5.42092282953,5.42092282953
 04/27  20:00:00,14.4857095142,0.557051906413,0.0,0.0,5.48122459637,1.0115996781,10.3259338566,10.3259338566
 04/27  21:00:00,16.0829622786,0.667138004174,0.0,0.0,5.48122459637,1.0115996781,12.4660923069,12.4660923069
 04/27  22:00:00,16.3706554639,0.954831189441,0.0,0.0,5.48122459637,1.0115996781,17.8733739678,17.8733739678
 04/27  23:00:00,16.4174317568,1.00160748238,0.0,0.0,5.48122459637,1.0115996781,18.9998359029,18.9998359029
 04/27  24:00:00,16.5328623399,1.11703806539,0.0,0.0,5.48122459637,1.0115996781,21.0118415933,21.0118415933
 04/28  01:00:00,16.5709430411,1.15511876668,0.0,0.0,5.48122459637,1.0115996781,22.0265177015,22.0265177015
 04/28  02:00:00,16.7456218422,1.32979756769,0.0,0.0,5.48122459637,1.0115996781,25.1116824299,25.1116824299
 04/28  03:00:00,16.7375614299,1.32173715542,0.0,0.0,5.48122459637,1.0115996781,25.3147214614,25.3147214614
 04/28  04:00:00,16.7982694206,1.38244514616,0.0,0.0,5.48122459637,1.0115996781,26.1667955214,26.1667955214
 04/28  05:00:00,16.7371016214,1.32127734691,0.0,0.0,5.48122459637,1.0115996781,25.3469346018,25.3469346018
 04/28  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,33.6398244592,33.6398244592
 04/28  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,17.838360887,17.838360887
 04/28  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,9.57536848584,9.57536848584
 04/28  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.80162194848,6.80162194848
 04/28  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.74041029317,4.74041029317
 04/28  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.88968941646,2.88968941646
 04/28  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,1.80584061084,1.80584061084
 04/28  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.226732293843,0.226732293843
 04/28  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  01:00:00,15.7699798307,0.35415555628,0.0,0.0,5.48122459637,1.0115996781,6.54325063986,6.54325063986
 04/29  02:00:00,16.1468427241,0.731018449608,0.0,0.0,5.48122459637,1.0115996781,13.5729377913,13.5729377913
 04/29  03:00:00,16.3400141493,0.924189874882,0.0,0.0,5.48122459637,1.0115996781,17.2493599261,17.2493599261
 04/29  04:00:00,16.4957558207,1.07993154621,0.0,0.0,5.48122459637,1.0115996781,20.4735251405,20.4735251405
 04/29  05:00:00,16.7183178527,1.30249357823,0.0,0.0,5.48122459637,1.0115996781,24.4671241501,24.4671241501
 04/29  06:00:00,9.33826515378,1.35827421265,0.0,0.0,5.48122459637,1.0115996781,25.8978511725,25.8978511725
 04/29  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,31.0419590746,31.0419590746
 04/29  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,18.1870931379,18.1870931379
 04/29  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,9.89318448026,9.89318448026
 04/29  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,7.53006805009,7.53006805009
 04/29  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,5.36291519495,5.36291519495
 04/29  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.25083339864,4.25083339864
 04/29  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,2.90011553899,2.90011553899
 04/29  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.46809615306,1.46809615306
 04/29  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.264856238416,0.264856238416
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  03:00:00,15.6104639515,0.194639677044,0.0,0.0,5.48122459637,1.0115996781,3.6390809628,3.6390809628
 04/30  04:00:00,15.8801157529,0.46429147842,0.0,0.0,5.48122459637,1.0115996781,8.57640778966,8.57640778966
 04/30  05:00:00,16.0469388313,0.631114556882,0.0,0.0,5.48122459637,1.0115996781,11.8203062855,11.8203062855
 04/30  06:00:00,8.47456040708,0.494569465949,0.0,0.0,5.48122459637,1.0115996781,9.44079271741,9.44079271741
 04/30  07:00:00,6.91210104576,0.419276771298,0.0,0.0,5.48122459637,1.0115996781,7.78823367945,7.78823367945
 04/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.8783868653,0.462562590828,0.0,0.0,5.48122459637,1.0115996781,8.58101275333,8.58101275333
 05/01  02:00:00,16.3169930005,0.901168726019,0.0,0.0,5.48122459637,1.0115996781,17.2627235698,17.2627235698
 05/01  03:00:00,16.7452250314,1.3294007569,0.0,0.0,5.48122459637,1.0115996781,25.0661018389,25.0661018389
 05/01  04:00:00,17.1146381715,1.69881389701,0.0,0.0,5.48122459637,1.0115996781,32.5044736212,32.5044736212
 05/01  05:00:00,17.525739985,2.10991571052,0.0,0.0,5.48122459637,1.0115996781,39.8186251653,39.8186251653
 05/01  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,56.2378357371,56.2378357371
 05/01  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,39.7640729323,39.7640729323
 05/01  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,26.5123648003,26.5123648003
 05/01  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.1884766463,16.1884766463
 05/01  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.3468016924,12.3468016924
 05/01  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.39626870469,9.39626870469
 05/01  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,7.09203900552,7.09203900552
 05/01  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.03160448406,5.03160448406
 05/01  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.60439591302,4.60439591302
 05/01  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.60482842154,4.60482842154
 05/01  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.22400279216,5.22400279216
 05/01  17:00:00,20.6855612955,0.195488794017,0.0,0.0,16.4436737891,4.04639871239,3.64769740686,3.64769740686
 05/01  18:00:00,7.14350684699,0.650682572521,0.0,0.0,5.48122459637,1.0115996781,12.0215003663,12.0215003663
 05/01  19:00:00,7.21174519894,0.718920924471,0.0,0.0,5.48122459637,1.0115996781,13.2182653092,13.2182653092
 05/01  20:00:00,15.1767855595,1.24812795172,0.0,0.0,5.48122459637,1.0115996781,22.9935881953,22.9935881953
 05/01  21:00:00,16.6479611005,1.23213682601,0.0,0.0,5.48122459637,1.0115996781,22.9301901488,22.9301901488
 05/01  22:00:00,17.3591882442,1.94336396975,0.0,0.0,5.48122459637,1.0115996781,36.4813591614,36.4813591614
 05/01  23:00:00,16.9495126895,1.53368841501,0.0,0.0,5.48122459637,1.0115996781,28.7994830784,28.7994830784
 05/01  24:00:00,17.6549948598,2.23917058531,0.0,0.0,5.48122459637,1.0115996781,42.2403095071,42.2403095071
 05/02  01:00:00,17.1760224343,1.7601981598,0.0,0.0,5.48122459637,1.0115996781,33.1794586738,33.1794586738
 05/02  02:00:00,17.9277856171,2.51196134265,0.0,0.0,5.48122459637,1.0115996781,47.528078086,47.528078086
 05/02  03:00:00,17.3637586572,1.94793438276,0.0,0.0,5.48122459637,1.0115996781,36.7889997729,36.7889997729
 05/02  04:00:00,18.1656630685,2.74983879409,0.0,0.0,5.48122459637,1.0115996781,52.1237743016,52.1237743016
 05/02  05:00:00,17.5639788464,2.14815457194,0.0,0.0,5.48122459637,1.0115996781,40.6244474112,40.6244474112
 05/02  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,74.206761191,74.206761191
 05/02  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,55.7385781153,55.7385781153
 05/02  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,43.7295950015,43.7295950015
 05/02  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,33.0239507836,33.0239507836
 05/02  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,24.7227461135,24.7227461135
 05/02  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,13.9660950889,13.9660950889
 05/02  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,6.88329666102,6.88329666102
 05/02  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.36405713058,4.36405713058
 05/02  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.02222986881,3.02222986881
 05/02  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.01343461569,2.01343461569
 05/02  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.75050268958,1.75050268958
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,14.4377300446,0.509072436852,0.0,0.0,5.48122459637,1.0115996781,9.34537930472,9.34537930472
 05/02  21:00:00,16.4629070544,1.04708277996,0.0,0.0,5.48122459637,1.0115996781,19.2320825094,19.2320825094
 05/02  22:00:00,16.8551184532,1.43929417878,0.0,0.0,5.48122459637,1.0115996781,26.3384672584,26.3384672584
 05/02  23:00:00,17.1096365843,1.69381230982,0.0,0.0,5.48122459637,1.0115996781,31.6745813187,31.6745813187
 05/02  24:00:00,17.4631915268,2.0473672523,0.0,0.0,5.48122459637,1.0115996781,38.0635939865,38.0635939865
 05/03  01:00:00,17.6981120426,2.28228776818,0.0,0.0,5.48122459637,1.0115996781,43.1217197916,43.1217197916
 05/03  02:00:00,18.105520118,2.68969584354,0.0,0.0,5.48122459637,1.0115996781,50.2707349606,50.2707349606
 05/03  03:00:00,18.1635872922,2.74776301773,0.0,0.0,5.48122459637,1.0115996781,52.2096846761,52.2096846761
 05/03  04:00:00,18.5251846293,3.10936035485,0.0,0.0,5.48122459637,1.0115996781,58.2849968752,58.2849968752
 05/03  05:00:00,18.54572872,3.1299044455,0.0,0.0,5.48122459637,1.0115996781,59.7392482415,59.7392482415
 05/03  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,86.4107072836,86.4107072836
 05/03  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,61.353254231,61.353254231
 05/03  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,36.5414842801,36.5414842801
 05/03  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,14.4960010249,14.4960010249
 05/03  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.38769834625,6.38769834625
 05/03  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.39433456761,4.39433456761
 05/03  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,3.31174239045,3.31174239045
 05/03  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.64717611904,1.64717611904
 05/03  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.459978818533,0.459978818533
 05/03  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.8770549922,0.461230717712,0.0,0.0,5.48122459637,1.0115996781,8.46780931925,8.46780931925
 05/03  23:00:00,16.2859866153,0.870162340834,0.0,0.0,5.48122459637,1.0115996781,16.0380121833,16.0380121833
 05/03  24:00:00,16.6364580447,1.22063377024,0.0,0.0,5.48122459637,1.0115996781,22.3295065654,22.3295065654
 05/04  01:00:00,16.8884805583,1.47265628386,0.0,0.0,5.48122459637,1.0115996781,27.4021986587,27.4021986587
 05/04  02:00:00,17.283388592,1.8675643175,0.0,0.0,5.48122459637,1.0115996781,34.7733391605,34.7733391605
 05/04  03:00:00,17.3958414872,1.98001721269,0.0,0.0,5.48122459637,1.0115996781,37.2966228125,37.2966228125
 05/04  04:00:00,17.684144533,2.2683202585,0.0,0.0,5.48122459637,1.0115996781,42.4622295122,42.4622295122
 05/04  05:00:00,17.7578818773,2.34205760286,0.0,0.0,5.48122459637,1.0115996781,44.3263821534,44.3263821534
 05/04  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,64.0148186355,64.0148186355
 05/04  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,38.843640361,38.843640361
 05/04  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,13.7711364616,13.7711364616
 05/04  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.41824702825,5.41824702825
 05/04  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.58480438905,2.58480438905
 05/04  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.438599716402,0.438599716402
 05/04  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,11.2924588721,11.2924588721
 05/05  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,6.67312915037,6.67312915037
 05/05  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,3.77517170298,3.77517170298
 05/05  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.09959048739,1.09959048739
 05/05  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,70.9963185053,12.3798300682,0.181069966956,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,70.9874243006,12.3798300682,0.172175762222,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,6.81701116478,0.324186890313,0.0,0.0,5.48122459637,1.0115996781,6.03974493019,6.03974493019
 05/06  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,12.5622882159,12.5622882159
 05/06  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,7.65444595789,7.65444595789
 05/06  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,4.79401160929,4.79401160929
 05/06  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,2.54747515969,2.54747515969
 05/06  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.547993476687,0.547993476687
 05/06  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0040532087848,0.0040532087848
 05/06  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.09556417457,7.09556417457
 05/08  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,3.57612307685,3.57612307685
 05/08  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.966338629618,0.966338629618
 05/08  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,70.8728284011,12.3798300682,0.0575798627289,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,71.1444386862,12.3798300682,0.3291901478,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,71.2114684859,12.3798300682,0.396219947515,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,71.1793091996,12.3798300682,0.364060661255,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,6.48613597465,6.48613597465
 05/09  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,3.35432301115,3.35432301115
 05/09  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,1.23117369177,1.23117369177
 05/09  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.054835141719,0.054835141719
 05/09  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.82065486915,9.82065486915
 05/10  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,6.14842216585,6.14842216585
 05/10  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,3.80932489447,3.80932489447
 05/10  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.41209395331,2.41209395331
 05/10  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.8167517239,1.8167517239
 05/10  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.16833294095,1.16833294095
 05/10  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,1.13740348817,1.13740348817
 05/10  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.00661752053235,0.00661752053235
 05/10  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,11.580250509,11.580250509
 05/11  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,7.47238603527,7.47238603527
 05/11  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,5.25899366758,5.25899366758
 05/11  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.09844506129,4.09844506129
 05/11  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.35260294552,3.35260294552
 05/11  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.52527508037,2.52527508037
 05/11  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,2.41486649251,2.41486649251
 05/11  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.44332641927,1.44332641927
 05/11  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.26970688961,1.26970688961
 05/11  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.050634078,1.050634078
 05/11  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.956815991895,0.956815991895
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.7634644562,0.347640181712,0.0,0.0,5.48122459637,1.0115996781,6.44884068948,6.44884068948
 05/12  01:00:00,16.1302183108,0.714394036303,0.0,0.0,5.48122459637,1.0115996781,13.2931123129,13.2931123129
 05/12  02:00:00,16.0691801754,0.653355900896,0.0,0.0,5.48122459637,1.0115996781,12.0985731672,12.0985731672
 05/12  03:00:00,16.041996705,0.626172430534,0.0,0.0,5.48122459637,1.0115996781,11.5914925027,11.5914925027
 05/12  04:00:00,16.5633648128,1.14754053836,0.0,0.0,5.48122459637,1.0115996781,21.4927329278,21.4927329278
 05/12  05:00:00,16.4766465895,1.06082231501,0.0,0.0,5.48122459637,1.0115996781,20.0503822703,20.0503822703
 05/12  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,41.0894717613,41.0894717613
 05/12  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,32.6101768054,32.6101768054
 05/12  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,28.7543190568,28.7543190568
