Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/12  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,26.7890890642,26.7890890642
 05/12  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.0275244361,23.0275244361
 05/12  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,15.6288635105,15.6288635105
 05/12  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,12.5375554283,12.5375554283
 05/12  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.50020883743,7.50020883743
 05/12  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.30802192792,6.30802192792
 05/12  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.87586172939,5.87586172939
 05/12  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.8097094026,5.8097094026
 05/12  17:00:00,20.8204527517,0.330380250182,0.0,0.0,16.4436737891,4.04639871239,6.13858264734,6.13858264734
 05/12  18:00:00,7.37471287154,0.881888597074,0.0,0.0,5.48122459637,1.0115996781,16.3535080485,16.3535080485
 05/12  19:00:00,7.51933092369,1.02650664923,0.0,0.0,5.48122459637,1.0115996781,18.9372938548,18.9372938548
 05/12  20:00:00,13.4148615562,0.973370615079,0.0,0.0,5.48122459637,1.0115996781,18.0397585006,18.0397585006
 05/12  21:00:00,16.4513350807,1.03551080621,0.0,0.0,5.48122459637,1.0115996781,19.1096546806,19.1096546806
 05/12  22:00:00,16.4098418683,0.99401759381,0.0,0.0,5.48122459637,1.0115996781,18.4137052,18.4137052
 05/12  23:00:00,16.5283672226,1.11254294815,0.0,0.0,5.48122459637,1.0115996781,20.6271550331,20.6271550331
 05/12  24:00:00,16.5931328922,1.17730861772,0.0,0.0,5.48122459637,1.0115996781,22.1963517243,22.1963517243
 05/13  01:00:00,16.8295562472,1.41373197271,0.0,0.0,5.48122459637,1.0115996781,26.5595696286,26.5595696286
 05/13  02:00:00,16.8133258974,1.39750162291,0.0,0.0,5.48122459637,1.0115996781,26.6163722833,26.6163722833
 05/13  03:00:00,16.8735182727,1.45769399828,0.0,0.0,5.48122459637,1.0115996781,27.4016921719,27.4016921719
 05/13  04:00:00,16.7626861823,1.34686190787,0.0,0.0,5.48122459637,1.0115996781,25.6317452285,25.6317452285
 05/13  05:00:00,15.3523974421,1.4237398343,0.0,0.0,5.48122459637,1.0115996781,26.7742482646,26.7742482646
 05/13  06:00:00,7.80060000198,1.30777572751,0.0,0.0,5.48122459637,1.0115996781,24.9021727445,24.9021727445
 05/13  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,30.2655042482,30.2655042482
 05/13  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,19.6491326011,19.6491326011
 05/13  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,11.0092063828,11.0092063828
 05/13  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,9.00856936564,9.00856936564
 05/13  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,7.9845078135,7.9845078135
 05/13  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.37552485191,7.37552485191
 05/13  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,6.83497219535,6.83497219535
 05/13  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,6.390329518,6.390329518
 05/13  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,5.11820119784,5.11820119784
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,12.6325879899,0.191097048774,0.0,0.0,5.48122459637,1.0115996781,3.58184033171,3.58184033171
 05/13  21:00:00,15.8064038705,0.390579596045,0.0,0.0,5.48122459637,1.0115996781,7.26226994631,7.26226994631
 05/13  22:00:00,16.0028358724,0.587011597972,0.0,0.0,5.48122459637,1.0115996781,10.8737442559,10.8737442559
 05/13  23:00:00,16.1158788734,0.700054598897,0.0,0.0,5.48122459637,1.0115996781,12.9792499752,12.9792499752
 05/13  24:00:00,16.2291950268,0.813370752286,0.0,0.0,5.48122459637,1.0115996781,15.1223015316,15.1223015316
 05/14  01:00:00,16.5482294463,1.13240517185,0.0,0.0,5.48122459637,1.0115996781,21.1208101011,21.1208101011
 05/14  02:00:00,16.6603151039,1.24449082939,0.0,0.0,5.48122459637,1.0115996781,23.5149285678,23.5149285678
 05/14  03:00:00,16.7910767865,1.37525251205,0.0,0.0,5.48122459637,1.0115996781,25.7802174671,25.7802174671
 05/14  04:00:00,16.6879870848,1.27216281035,0.0,0.0,5.48122459637,1.0115996781,24.132783485,24.132783485
 05/14  05:00:00,15.2114688698,1.28281126204,0.0,0.0,5.48122459637,1.0115996781,24.0594890161,24.0594890161
 05/14  06:00:00,7.61688060536,1.1240563309,0.0,0.0,5.48122459637,1.0115996781,21.3402918263,21.3402918263
 05/14  07:00:00,7.64854403924,1.15571976478,0.0,0.0,5.48122459637,1.0115996781,21.7068423585,21.7068423585
 05/14  08:00:00,7.63679420015,1.14396992569,0.0,0.0,5.48122459637,1.0115996781,21.7645829152,21.7645829152
 05/14  09:00:00,7.63981291022,1.14698863576,0.0,0.0,5.48122459637,1.0115996781,21.5750190483,21.5750190483
 05/14  10:00:00,7.56270860249,1.06988432803,0.0,0.0,5.48122459637,1.0115996781,20.3940147567,20.3940147567
 05/14  11:00:00,7.57090265858,1.07807838412,0.0,0.0,5.48122459637,1.0115996781,20.3186741838,20.3186741838
 05/14  12:00:00,7.1056163457,0.612792071232,0.0,0.0,5.48122459637,1.0115996781,11.7901538624,11.7901538624
 05/14  13:00:00,7.27951593966,0.786691665194,0.0,0.0,5.48122459637,1.0115996781,14.9291239239,14.9291239239
 05/14  14:00:00,6.97139312934,0.478568854876,0.0,0.0,5.48122459637,1.0115996781,8.8527580647,8.8527580647
 05/14  15:00:00,6.88725412483,0.394429850368,0.0,0.0,5.48122459637,1.0115996781,7.32986240003,7.32986240003
 05/14  16:00:00,6.88338223574,0.390557961279,0.0,0.0,5.48122459637,1.0115996781,7.25783759765,7.25783759765
 05/14  17:00:00,6.88699346888,0.394169194412,0.0,0.0,5.48122459637,1.0115996781,7.32478978295,7.32478978295
 05/14  18:00:00,7.03415876863,0.541334494168,0.0,0.0,5.48122459637,1.0115996781,10.3289938886,10.3289938886
 05/14  19:00:00,7.04180397129,0.548979696829,0.0,0.0,5.48122459637,1.0115996781,10.5006356347,10.5006356347
 05/14  20:00:00,11.9234038844,0.969079609976,0.0,0.0,5.48122459637,1.0115996781,18.3683952653,18.3683952653
 05/14  21:00:00,16.3365559252,0.920731650779,0.0,0.0,5.48122459637,1.0115996781,17.5053244214,17.5053244214
 05/14  22:00:00,16.9251052917,1.5092810172,0.0,0.0,5.48122459637,1.0115996781,28.5877179788,28.5877179788
 05/14  23:00:00,16.7015727258,1.28574845136,0.0,0.0,5.48122459637,1.0115996781,24.4494015542,24.4494015542
 05/14  24:00:00,17.298330333,1.88250605856,0.0,0.0,5.48122459637,1.0115996781,35.717982981,35.717982981
 05/15  01:00:00,16.9360060028,1.52018172829,0.0,0.0,5.48122459637,1.0115996781,28.9190416965,28.9190416965
 05/15  02:00:00,17.5830026506,2.16717837615,0.0,0.0,5.48122459637,1.0115996781,41.1306600684,41.1306600684
 05/15  03:00:00,17.1334192945,1.71759502002,0.0,0.0,5.48122459637,1.0115996781,32.699516772,32.699516772
 05/15  04:00:00,17.7837433603,2.36791908588,0.0,0.0,5.48122459637,1.0115996781,44.9747208593,44.9747208593
 05/15  05:00:00,15.76962832,1.84097071221,0.0,0.0,5.48122459637,1.0115996781,35.0666704696,35.0666704696
 05/15  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,58.458496354,58.458496354
 05/15  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,33.5116647265,33.5116647265
 05/15  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,17.510759972,17.510759972
 05/15  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.95948983497,7.95948983497
 05/15  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.12517550251,6.12517550251
 05/15  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.87064315087,4.87064315087
 05/15  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,4.43626675105,4.43626675105
 05/15  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.78343187224,2.78343187224
 05/15  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.13943442549,1.13943442549
 05/15  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.121165710246,0.121165710246
 05/15  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.7708967792,0.355072504781,0.0,0.0,5.48122459637,1.0115996781,6.5982935885,6.5982935885
 05/15  24:00:00,16.1725544235,0.756730149037,0.0,0.0,5.48122459637,1.0115996781,13.999534855,13.999534855
 05/16  01:00:00,16.3591456853,0.943321410821,0.0,0.0,5.48122459637,1.0115996781,17.441755231,17.441755231
 05/16  02:00:00,16.5047980347,1.08897376026,0.0,0.0,5.48122459637,1.0115996781,20.0404840393,20.0404840393
 05/16  03:00:00,16.4936302151,1.07780594059,0.0,0.0,5.48122459637,1.0115996781,20.1361922068,20.1361922068
 05/16  04:00:00,16.5449424777,1.12911820319,0.0,0.0,5.48122459637,1.0115996781,21.0076053877,21.0076053877
 05/16  05:00:00,15.0872477546,1.15859014684,0.0,0.0,5.48122459637,1.0115996781,21.8328637022,21.8328637022
 05/16  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,28.8756951768,28.8756951768
 05/16  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,15.203340175,15.203340175
 05/16  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,7.98743066936,7.98743066936
 05/16  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.91631585497,5.91631585497
 05/16  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.94434128096,3.94434128096
 05/16  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.08999709443,3.08999709443
 05/16  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,2.78778856194,2.78778856194
 05/16  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.504845970071,0.504845970071
 05/16  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,13.1821265863,13.1821265863
 05/17  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,8.07316366698,8.07316366698
 05/17  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,5.52489157935,5.52489157935
 05/17  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.0206370819,4.0206370819
 05/17  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.77005219064,2.77005219064
 05/17  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.21797980162,1.21797980162
 05/17  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.285975693085,0.285975693085
 05/17  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.87638352573,7.87638352573
 05/18  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,4.47627241095,4.47627241095
 05/18  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,2.5233352675,2.5233352675
 05/18  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.44676677493,1.44676677493
 05/18  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.716269872222,0.716269872222
 05/18  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0763921420138,0.0763921420138
 05/18  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/18  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.50062393609,9.50062393609
 05/19  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,5.13019687861,5.13019687861
 05/19  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,2.28013304155,2.28013304155
 05/19  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.277660170603,0.277660170603
 05/19  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,70.9195672772,12.3798300682,0.104318738834,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,71.2268699546,12.3798300682,0.411621416252,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,71.2873579362,12.3798300682,0.472109397815,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,6.97793586457,6.97793586457
 05/20  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,4.63886573091,4.63886573091
 05/20  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,3.68203558935,3.68203558935
 05/20  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,3.37904825867,3.37904825867
 05/20  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,3.08021826754,3.08021826754
 05/20  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,3.35493111636,3.35493111636
 05/20  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,2.88406769205,2.88406769205
 05/20  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,2.45051647484,2.45051647484
 05/20  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.8339313456,1.8339313456
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,11.0023617166,11.0023617166
 05/22  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,5.92515514344,5.92515514344
 05/22  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,2.82259391112,2.82259391112
 05/22  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.645956762074,0.645956762074
 05/22  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,70.829315423,12.3798300682,0.0140668846516,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,71.0560017299,12.3798300682,0.240753191515,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,71.1504044761,12.3798300682,0.335155937718,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.00411392696,9.00411392696
 05/23  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,4.54176902955,4.54176902955
 05/23  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,1.68920724731,1.68920724731
 05/23  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0386226514916,0.0386226514916
 05/23  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,70.9006001969,12.3798300682,0.0853516585073,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,71.1129055309,12.3798300682,0.297656992552,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,71.1921532203,12.3798300682,0.376904681934,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.55700090477,7.55700090477
 05/24  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,3.66162245861,3.66162245861
 05/24  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.768650291329,0.768650291329
 05/24  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,70.8934440902,12.3798300682,0.0781955518512,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,71.2041521372,12.3798300682,0.3889035988,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,71.3916408137,12.3798300682,0.576392275365,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,71.4574127409,12.3798300682,0.642164202577,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,2.72193300835,2.72193300835
 05/25  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.906155460868,0.906155460868
 05/25  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/25  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.7485374809,0.332713206451,0.0,0.0,5.48122459637,1.0115996781,6.19106748144,6.19106748144
 05/26  05:00:00,12.867856379,0.426365437836,0.0,0.0,5.48122459637,1.0115996781,7.94252403599,7.94252403599
 05/26  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,13.737702312,13.737702312
 05/26  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,7.89857369243,7.89857369243
 05/26  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,4.66582131988,4.66582131988
 05/26  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.11754756685,2.11754756685
 05/26  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.287436432893,0.287436432893
 05/26  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/26  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.7770638283,0.361239553796,0.0,0.0,5.48122459637,1.0115996781,6.70943180765,6.70943180765
 05/27  04:00:00,15.7973713366,0.38154706213,0.0,0.0,5.48122459637,1.0115996781,7.08725219079,7.08725219079
 05/27  05:00:00,12.8492825034,0.407791562263,0.0,0.0,5.48122459637,1.0115996781,7.58552648235,7.58552648235
 05/27  06:00:00,6.80387248986,0.311048215398,0.0,0.0,5.48122459637,1.0115996781,5.78819060207,5.78819060207
 05/27  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,13.6221966775,13.6221966775
 05/27  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,8.49873489399,8.49873489399
 05/27  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,6.46728411366,6.46728411366
 05/27  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,5.5095934107,5.5095934107
 05/27  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,4.75223779341,4.75223779341
 05/27  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.0396789361,4.0396789361
 05/27  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,2.97400000891,2.97400000891
 05/27  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.95663417738,1.95663417738
 05/27  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.35486181886,1.35486181886
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,12.7681785059,0.326687564735,0.0,0.0,5.48122459637,1.0115996781,6.0717945118,6.0717945118
 05/28  06:00:00,6.86547683649,0.372652562022,0.0,0.0,5.48122459637,1.0115996781,6.94125365081,6.94125365081
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  04:00:00,15.9865096398,0.570685365362,0.0,0.0,5.48122459637,1.0115996781,10.6378539301,10.6378539301
 05/30  05:00:00,12.9990111104,0.55752016928,0.0,0.0,5.48122459637,1.0115996781,10.3541576374,10.3541576374
 05/30  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,14.6321545117,14.6321545117
 05/30  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,8.29004951656,8.29004951656
 05/30  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,4.71266216885,4.71266216885
 05/30  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.02976575809,2.02976575809
 05/30  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.212123813233,0.212123813233
 05/30  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/30  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,70.8769294907,12.3798300682,0.0616809523706,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,71.0231026773,12.3798300682,0.207854138923,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.46002094017,7.46002094017
 05/31  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,3.65673697215,3.65673697215
 05/31  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,1.4199306847,1.4199306847
 05/31  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0325467305185,0.0325467305185
 05/31  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.85318561292,7.85318561292
 06/01  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,3.77534426251,3.77534426251
 06/01  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,1.15002887845,1.15002887845
 06/01  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,2.38960029638,2.38960029638
 06/02  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.234298775414,0.234298775414
 06/02  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/02  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,8.0762592382,8.0762592382
 06/03  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,4.19483435988,4.19483435988
