Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/03  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,2.17795290184,2.17795290184
 06/03  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.632779165749,0.632779165749
 06/03  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.87668623987,4.87668623987
 06/05  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,1.63459802945,1.63459802945
 06/05  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,6.29631639763,6.29631639763
 06/06  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,2.97603023711,2.97603023711
 06/06  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.849874913315,0.849874913315
 06/06  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.94888059734,4.94888059734
 06/07  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,1.61041459985,1.61041459985
 06/07  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,70.8596412476,12.3798300682,0.0443927092294,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,71.0620807848,12.3798300682,0.246832246421,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,71.1431882478,12.3798300682,0.327939709431,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.44394189376,4.44394189376
 06/08  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,1.22740608018,1.22740608018
 06/08  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,64.4935729185,12.3798300682,0.171148654619,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,71.3806607585,12.3798300682,0.565412220139,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,71.591188835,12.3798300682,0.77594029668,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,71.8843298983,12.3798300682,1.06908135996,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,71.8215652856,12.3798300682,1.00631674728,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.15093095099,1.15093095099
 06/09  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,71.0139765056,12.3798300682,0.198727967236,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,64.7752371109,12.3798300682,0.452812847046,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,71.5568545498,12.3798300682,0.74160601143,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,71.6856691988,12.3798300682,0.870420660409,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,71.8018398747,12.3798300682,0.986591336365,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,71.8257298856,12.3798300682,1.01048134725,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.720951057928,0.720951057928
 06/10  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,18.9312148129,12.3798300682,0.0585604702693,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,19.2695469287,12.3798300682,0.396892586106,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,19.371307457,12.3798300682,0.498653114356,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,3.06637005066,3.06637005066
 06/12  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0103732190718,0.0103732190718
 06/12  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,71.1593915359,12.3798300682,0.344142997523,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,71.6624529508,12.3798300682,0.847204412496,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,66.1512861816,12.3798300682,1.82886191775,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,75.4625931469,12.3798300682,4.64734460859,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,75.4090995354,12.3798300682,4.59385099706,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,74.6260644597,12.3798300682,3.81081592137,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,72.5948376498,12.3798300682,1.7795891114,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.70507375502,1.70507375502
 06/13  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,71.2659114885,12.3798300682,0.450662950189,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,65.220049029,12.3798300682,0.8976247651,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,72.1859685245,12.3798300682,1.37071998615,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,73.9747805269,12.3798300682,3.15953198853,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,76.1748752288,12.3798300682,5.3596266904,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,77.2558695305,12.3798300682,6.4406209921,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,70.8420780098,12.3798300682,0.0268294714528,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,71.161112407,12.3798300682,0.345863868662,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,71.5466052568,12.3798300682,0.731356718418,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,65.1091540537,12.3798300682,0.786729789854,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,71.6978890054,12.3798300682,0.88264046706,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,71.8003686017,12.3798300682,0.985120063344,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,71.8340256887,12.3798300682,1.01877715032,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,71.7555094463,12.3798300682,0.940260907962,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.244351183907,0.244351183907
 06/15  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,64.4510883254,12.3798300682,0.128664061518,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,71.2326904776,12.3798300682,0.417441939292,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,71.4052323309,12.3798300682,0.589983792527,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,71.4529576501,12.3798300682,0.63770911177,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,71.4515377709,12.3798300682,0.636289232554,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,5.08890430386,5.08890430386
 06/16  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,1.74165597221,1.74165597221
 06/16  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,70.8965281108,12.3798300682,0.0812795724391,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,71.1967786273,12.3798300682,0.381530088918,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,71.329534918,12.3798300682,0.514286379687,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,71.3822126587,12.3798300682,0.566964120363,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.835529604895,0.835529604895
 06/17  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0600171611554,0.0600171611554
 06/19  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,70.8157431691,12.3798300682,0.000494630699812,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,70.9679554954,12.3798300682,0.152706957019,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,64.5989224772,12.3798300682,0.276498213355,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,71.3542215385,12.3798300682,0.538973000163,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,71.5209555503,12.3798300682,0.70570701193,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,71.6501597582,12.3798300682,0.834911219805,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,71.7060736061,12.3798300682,0.890825067729,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,2.56276920936,2.56276920936
 06/20  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0418233371445,0.0418233371445
 06/20  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,71.0022355526,12.3798300682,0.186987014252,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,71.4151029875,12.3798300682,0.599854449125,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,65.1107715889,12.3798300682,0.78834732502,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,73.2411712621,12.3798300682,2.42592272379,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,75.6762141306,12.3798300682,4.86096559222,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,76.477238719,12.3798300682,5.66199018065,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,76.5953812878,12.3798300682,5.78013274946,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.857986275369,0.857986275369
 06/21  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,70.9440212346,12.3798300682,0.128772696205,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,71.3214483938,12.3798300682,0.506199855444,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,71.6045525027,12.3798300682,0.789303964375,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,65.1361817149,12.3798300682,0.813757451055,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,72.3151216251,12.3798300682,1.49987308679,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,72.9189090975,12.3798300682,2.10366055919,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,72.6322415744,12.3798300682,1.816993036,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,71.9036794044,12.3798300682,1.08843086608,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.59596983077,4.59596983077
 06/22  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,1.57829630893,1.57829630893
 06/22  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.00673860077239,0.00673860077239
 06/22  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,71.0046018885,12.3798300682,0.189353350175,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,71.1402608315,12.3798300682,0.325012293151,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,2.83516660669,2.83516660669
 06/23  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.504556574355,0.504556574355
 06/23  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,64.4138773809,12.3798300682,0.0914531169788,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,71.3098925363,12.3798300682,0.494643997919,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,71.4986530954,12.3798300682,0.683404557089,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,71.6695849278,12.3798300682,0.854336389491,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,71.7660163068,12.3798300682,0.950767768435,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,29.606948076,12.3798300682,0.0257802641439,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,30.0942527103,12.3798300682,0.513084898455,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,30.5150879326,12.3798300682,0.933920120726,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,20.0515506407,12.3798300682,1.17889629807,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,23.3213119642,12.3798300682,4.44865762154,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,26.052023236,12.3798300682,7.17936889331,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,27.391784279,12.3798300682,8.51912993634,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,8.80402461433,0.468392633727,1.84280770614,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,9.89458610996,0.683652418061,2.71810941743,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,11.6630922944,1.03207972349,4.13818829646,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,10.8262972704,0.875035330922,3.458437665,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,8.95959792374,0.514249461443,1.95252418784,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,9.4760210225,0.587132557576,2.39606419046,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,11.4383785195,0.988650849389,3.95690339566,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,11.0227431232,0.905764502341,3.62415434638,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,11.3224669118,0.963213071243,3.86642956606,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,13.1411455647,1.3448381505,5.30348313978,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,11.5168380814,1.02923614711,3.99477765987,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,11.4843445705,1.02603129646,3.96548899952,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,8.78810555117,0.481168685462,1.81411259124,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,40.0056011148,12.3798300682,0.642874270661,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,60.1495802139,12.3798300682,1.30838054641,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,74.3772451916,12.3798300682,3.56199665325,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,79.8593962,12.3798300682,9.04414766161,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,84.4905308946,12.3798300682,13.6752823562,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,81.9054861322,12.3798300682,17.5830618684,0.0,43.8497967709,8.09279742479,0.0,0.0
