Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/26  13:00:00,92.4227339551,12.3798300682,21.6074854167,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,94.4365388602,12.3798300682,23.6212903218,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,95.1854594396,12.3798300682,24.3702109012,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,95.2714292613,12.3798300682,24.456180723,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,34.2836030754,2.60350177036,11.1900288035,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,14.9824982416,1.63667265379,6.85300131337,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,14.384149329,1.55701024221,6.3343148123,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,10.9764967169,0.913521597343,3.57015084505,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,40.4501807707,12.3798300682,1.08745392653,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,62.6427994014,12.3798300682,3.80159973392,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,75.8362764078,12.3798300682,5.02102786949,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,77.2315425056,12.3798300682,6.41629396724,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,79.958477674,12.3798300682,9.14322913567,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,75.8387196349,12.3798300682,11.516295371,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,85.7829240373,12.3798300682,14.9676754989,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,88.0042622822,12.3798300682,17.1890137438,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,88.9521935265,12.3798300682,18.1369449881,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,89.3339555286,12.3798300682,18.5187069902,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,31.2754093233,2.20306392601,8.58227289581,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,14.5549758493,1.65380985461,6.40834172026,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,14.7287022932,1.70670132826,6.52917669048,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,9.94129006708,0.733951322689,2.71451446993,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,39.4694176356,12.3798300682,0.10669079145,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,59.7573394281,12.3798300682,0.916139760598,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,72.191708183,12.3798300682,1.37645964464,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,75.0089126457,12.3798300682,4.19366410733,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,78.0884956379,12.3798300682,7.2732470996,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,72.0344240816,12.3798300682,7.71199981775,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,78.9845562567,12.3798300682,8.16930771835,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,78.4449696943,12.3798300682,7.62972115599,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,77.849924265,12.3798300682,7.0346757266,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,76.8430120707,12.3798300682,6.02776353233,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0725205972546,0.0725205972546
 06/29  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,70.9268271416,12.3798300682,0.111578603213,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,71.1589877706,12.3798300682,0.343739232225,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,64.6800249326,12.3798300682,0.357600668709,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,71.3766438894,12.3798300682,0.561395351021,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,71.4610375715,12.3798300682,0.645789033141,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,71.6242411937,12.3798300682,0.808992655397,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,71.607007647,12.3798300682,0.791759108646,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.7375566509,1.7375566509
 06/30  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,70.9386018112,12.3798300682,0.123353272892,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,71.580075297,12.3798300682,0.764826758657,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,65.3980674883,12.3798300682,1.07564322442,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,74.0316791187,12.3798300682,3.21643058033,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,77.6650496874,12.3798300682,6.84980114902,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,79.3926940778,12.3798300682,8.57744553947,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,80.1936923803,12.3798300682,9.37844384192,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,2.77891456066,2.77891456066
 07/01  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,0.427262965203,0.427262965203
 07/01  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,18.8763884947,12.3798300682,0.00373415204389,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,19.0114639065,12.3798300682,0.138809563845,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,19.1680773042,12.3798300682,0.295422961586,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,58.9373462289,12.3798300682,0.0961465614236,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,71.4245368959,12.3798300682,0.609288357597,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,71.8371051967,12.3798300682,1.02185665833,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,72.2406143727,12.3798300682,1.42536583432,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,69.8514712274,12.3798300682,5.52904696348,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,80.3779938292,12.3798300682,9.56274529084,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,82.6589717307,12.3798300682,11.8437231924,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,83.2683807322,12.3798300682,12.4531321938,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,83.2125624195,12.3798300682,12.3973138812,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,23.5870728298,0.679145122403,2.4178552059,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,9.18001231021,0.597310225111,2.08987781063,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,8.1496066999,0.378989379827,1.27779304561,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,59.264047057,12.3798300682,0.422847389486,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,71.679770359,12.3798300682,0.864521820694,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,71.7857886709,12.3798300682,0.970540132592,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,71.7369427526,12.3798300682,0.921694214246,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,65.1451805807,12.3798300682,0.822756316788,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,71.7907877607,12.3798300682,0.97553922234,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,71.8897497829,12.3798300682,1.07450124451,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,71.9271734327,12.3798300682,1.11192489439,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,71.7898100531,12.3798300682,0.974561514702,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,70.8638204324,12.3798300682,0.0485718940187,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,71.181615569,12.3798300682,0.366367030694,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,71.4680445513,12.3798300682,0.652796012977,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,65.0773877003,12.3798300682,0.754963436383,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,71.8057168751,12.3798300682,0.990468336758,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,72.0126091693,12.3798300682,1.19736063099,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,72.2072107178,12.3798300682,1.3919621794,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,72.2392501879,12.3798300682,1.42400164955,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.693332104794,0.693332104794
 07/07  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,70.9405185449,12.3798300682,0.125270006538,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,71.4003072255,12.3798300682,0.585058687163,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,71.6865278096,12.3798300682,0.871279271239,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,65.301294585,12.3798300682,0.978870321116,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,72.0743442902,12.3798300682,1.25909575188,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,73.801650907,12.3798300682,2.98640236863,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,76.6660894412,12.3798300682,5.8508409029,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,78.730856089,12.3798300682,7.91560755069,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,22.714878205,0.509561100714,1.71524460277,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,8.07822277834,0.364295036148,1.22110346773,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,29.7513704433,12.3798300682,0.170202631431,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,30.2248335083,12.3798300682,0.643665696497,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,19.5272583805,12.3798300682,0.654604037869,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,19.7554449993,12.3798300682,0.88279065664,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,22.6002181512,12.3798300682,3.72756380855,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,25.7379300429,12.3798300682,6.86527570026,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,9.05426868179,0.546266761181,2.01517764614,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,9.51138183807,0.651043005345,2.36751455826,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,9.05053117891,0.568331217442,1.989375687,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,6.92046744128,0.0961368364609,0.331506330351,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,8.54271669789,0.456854978343,1.59303744508,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,10.5392245153,0.896640111265,3.14976012961,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,11.0498994383,1.00735403153,3.5497211323,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,10.6457272434,0.928922042372,3.22398092653,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,10.2892370046,0.854804377246,2.94160835287,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,9.40396729951,0.658994338468,2.25214868658,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,39.8029130627,12.3798300682,0.440186218605,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,59.7936576032,12.3798300682,0.952457935692,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,72.1934624488,12.3798300682,1.37821391048,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,78.267917127,12.3798300682,7.45266858865,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,83.3803906264,12.3798300682,12.565142088,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,79.3865319885,12.3798300682,15.0641077246,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,88.0800422353,12.3798300682,17.2647936969,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,89.5108666249,12.3798300682,18.6956180866,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,90.4877262395,12.3798300682,19.6724777012,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,90.5924024945,12.3798300682,19.7771539561,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,32.5206462029,2.48669687517,9.54387682625,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,15.6207595077,1.8975630916,7.23037214161,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,18.9853541901,2.62187934033,9.87065057533,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,14.8028440041,1.48029904539,5.3425540176,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,17.3141135871,0.425883411527,1.47240590106,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,40.2886471879,12.3798300682,0.92592034375,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,60.9258312553,12.3798300682,2.08463158779,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,78.5014721205,12.3798300682,7.68622358214,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,82.9211397545,12.3798300682,12.1058912162,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,86.7373996833,12.3798300682,15.922151145,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,82.2851942944,12.3798300682,17.9627700305,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,91.3324724935,12.3798300682,20.5172239551,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,93.6280214296,12.3798300682,22.8127728912,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,95.3914659681,12.3798300682,24.5762174297,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,96.1057981648,12.3798300682,25.2905496265,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,36.5060609008,3.19094903443,12.8250393648,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,18.2685414912,2.38087537373,9.39484184303,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,21.2692822917,3.05946636684,11.7169916504,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,15.6664336861,1.65020275052,6.03623999448,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,17.8838375145,0.546674083058,1.92133915696,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,42.6829141142,12.3798300682,3.32018727005,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,66.7056719544,12.3798300682,7.86447228684,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,82.3548830385,12.3798300682,11.5396345001,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,85.6578220524,12.3798300682,14.8425735141,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,89.0240305644,12.3798300682,18.2087820261,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,84.0481322693,12.3798300682,19.7257080054,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,93.8323446126,12.3798300682,23.0170960742,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,98.1669933382,12.3798300682,27.3517447998,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,101.245399817,12.3798300682,30.4301512787,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,103.563018218,12.3798300682,32.7477696795,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,43.5486986839,4.32240532011,18.7362208623,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,24.40616479,3.35957973602,14.5537607795,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,28.8559496586,4.28485750065,18.0782678835,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,19.8800073701,2.3796552252,9.52036120376,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,24.3558736434,1.83539349672,7.10465587226,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,19.1691814751,0.79780161799,2.95555558264,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,16.1796376436,0.166815581208,0.596997787937,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,44.6681493975,12.3798300682,5.30542255337,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,68.5871132853,12.3798300682,9.74591361774,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,84.5777247271,12.3798300682,13.7624761888,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,86.7686644776,12.3798300682,15.9534159392,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,89.6471501947,12.3798300682,18.8319016563,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,86.7890780351,12.3798300682,22.4666537712,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,98.070389388,12.3798300682,27.2551408496,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,101.336698674,12.3798300682,30.5214501352,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,102.496219568,12.3798300682,31.68097103,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,102.405850398,12.3798300682,31.5906018595,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,41.2499342788,3.85717012725,16.90269165,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,21.1599534483,2.78675880342,11.8803703705,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,24.8351694657,3.58794403788,14.7544011534,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,18.5815463717,2.1552608657,8.44629456484,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,21.9591504552,1.38498171059,5.15834447012,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,16.6364562431,0.262048776222,0.958583192436,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,17.5149072024,0.443698731386,1.65538419659,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,41.8443856233,12.3798300682,2.48165877917,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,65.6820654163,12.3798300682,6.84086574875,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,82.7654729862,12.3798300682,11.9502244479,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,86.358284013,12.3798300682,15.5430354746,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,89.1198868339,12.3798300682,18.3046382955,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,83.8413213459,12.3798300682,19.518897082,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,93.4043089063,12.3798300682,22.5890603679,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,96.5258684784,12.3798300682,25.7106199401,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,99.1290698736,12.3798300682,28.3138213353,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,95.9361183808,12.3798300682,25.1208698424,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,32.0193689627,2.57066446062,8.95863200056,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,11.8081741297,1.22474370916,4.09060614611,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,9.30751833443,0.65076269448,2.16393136549,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,20.4463544591,12.3798300682,0.562100438364,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,30.3914736913,12.3798300682,0.810305879462,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,30.7078484526,12.3798300682,1.12668064078,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,33.7825136647,12.3798300682,4.20134585286,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,23.7580514842,12.3798300682,4.8853971416,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,24.3960270204,12.3798300682,5.52337267772,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,25.1040981236,12.3798300682,6.23144378092,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,24.3243243955,12.3798300682,5.45167005283,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,58.9131140019,12.3798300682,0.0719143343424,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,71.3678418224,12.3798300682,0.552593284049,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,71.7331743848,12.3798300682,0.91792584642,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,72.0610284121,12.3798300682,1.24577987374,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,65.7574640715,12.3798300682,1.43503980765,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,73.0397595321,12.3798300682,2.22451099379,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,75.8295535846,12.3798300682,5.01430504625,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,78.5431533483,12.3798300682,7.72790480992,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,79.2110295718,12.3798300682,8.39578103344,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,71.2603293942,12.3798300682,0.445080855845,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,71.7212440685,12.3798300682,0.905995530154,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,72.0849665963,12.3798300682,1.26971805799,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,66.8216805267,12.3798300682,2.49925626282,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,77.0936735001,12.3798300682,6.27842496179,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,79.4557288976,12.3798300682,8.64048035922,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,80.7204288596,12.3798300682,9.90518032121,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,80.8547441851,12.3798300682,10.0394956468,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,23.0628279421,0.579851721442,1.99290371912,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,8.31754232239,0.416415062326,1.4083029856,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
