Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/19  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,58.9015562873,12.3798300682,0.0603566197826,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,71.2024267323,12.3798300682,0.387178193955,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,71.6030695731,12.3798300682,0.787821034792,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,72.0121485383,12.3798300682,1.19689999997,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,65.7345959855,12.3798300682,1.41217172163,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,75.3693288887,12.3798300682,4.5540803503,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,80.4780297699,12.3798300682,9.66278123152,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,81.7993369346,12.3798300682,10.9840883963,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,80.5994460324,12.3798300682,9.78419749402,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,58.9540936297,12.3798300682,0.112893962217,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,71.5288781777,12.3798300682,0.713629639396,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,71.8295954822,12.3798300682,1.01434694384,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,72.0852846986,12.3798300682,1.27003616028,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,65.7399079249,12.3798300682,1.41748366099,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,72.4337860533,12.3798300682,1.61853751495,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,75.3816072065,12.3798300682,4.56635866815,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,78.4416334502,12.3798300682,7.62638491184,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,78.1377376941,12.3798300682,7.32248915579,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,22.537435598,0.475160953072,1.57220214345,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,59.0711827827,12.3798300682,0.229983115138,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,71.6640088042,12.3798300682,0.848760265806,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,71.8884158542,12.3798300682,1.07316731588,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,72.1915491949,12.3798300682,1.37630065652,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,67.3393823014,12.3798300682,3.01695803748,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,79.1268793208,12.3798300682,8.3116307824,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,82.199656267,12.3798300682,11.3844077286,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,84.3235927022,12.3798300682,13.5083441639,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,85.6073692549,12.3798300682,14.7921207166,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,26.71790586,1.33633481505,4.89149854343,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,10.3824971574,0.854952586637,3.03472029627,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,6.99517169878,0.112256408017,0.390091016296,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,29.9334218174,12.3798300682,0.352254005535,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,30.2840978037,12.3798300682,0.702929991864,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,30.5544196133,12.3798300682,0.973251801436,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,19.9154975559,12.3798300682,1.04284321329,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,20.0762161853,12.3798300682,1.20356184267,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,20.8663249837,12.3798300682,1.99367064104,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,24.3300690506,12.3798300682,5.45741470797,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,8.11272034517,0.359233063503,1.2606630072,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,7.55200446121,0.237649565946,0.821530620805,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,9.20517754499,0.608311401975,2.10404186855,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,58.9044186867,12.3798300682,0.0632190191799,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,71.5361790746,12.3798300682,0.720930536226,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,72.0625863572,12.3798300682,1.24733781889,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,74.2841073729,12.3798300682,3.46885883455,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,72.2932754132,12.3798300682,7.97085114929,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,82.5711273801,12.3798300682,11.7558788418,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,84.6924766538,12.3798300682,13.8772281155,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,85.9331179362,12.3798300682,15.1178693979,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,86.6164969569,12.3798300682,15.8012484185,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,27.8718654251,1.57331543352,5.80847749004,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,11.1169773901,1.00647454538,3.61767857024,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,9.30383531877,0.627652414842,2.18335862947,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,39.3894720557,12.3798300682,0.0267452115459,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,59.4466808969,12.3798300682,0.605481229366,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,71.7600101976,12.3798300682,0.944761659269,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,72.0129335516,12.3798300682,1.19768501325,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,72.3210454494,12.3798300682,1.50579691109,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,66.3803869381,12.3798300682,2.0579626742,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,77.6420086261,12.3798300682,6.82676008778,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,79.575860581,12.3798300682,8.7606120427,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,79.4888403991,12.3798300682,8.67359186078,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,78.1616185998,12.3798300682,7.34637006143,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,58.8747985147,12.3798300682,0.0335988471363,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,71.4015551525,12.3798300682,0.586306614162,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,71.8509485554,12.3798300682,1.03570001701,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,72.0653599673,12.3798300682,1.25011142899,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,65.6895154815,12.3798300682,1.36709121762,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,76.106872952,12.3798300682,5.29162441369,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,79.6957542781,12.3798300682,8.88050573979,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,81.247517979,12.3798300682,10.4322694407,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,81.9271225736,12.3798300682,11.1118740352,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,23.2358886726,0.613573107321,2.13224306383,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,8.88848171646,0.535992125827,1.85966531617,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,8.35212383644,0.423940444063,1.43535911792,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,39.753656396,12.3798300682,0.390929551856,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,59.6715577682,12.3798300682,0.83035810064,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,71.7370311899,12.3798300682,0.921782651575,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,71.6464185763,12.3798300682,0.831170037915,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,71.8407204187,12.3798300682,1.02547188031,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,65.6695224683,12.3798300682,1.34709820437,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,73.9398533993,12.3798300682,3.1246048609,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,79.2947641831,12.3798300682,8.47951564477,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,80.8062155017,12.3798300682,9.99096696339,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,80.4380677724,12.3798300682,9.62281923409,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,22.4128625085,0.43609056194,1.48669944502,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,6.84957987051,0.0807264628303,0.276029133217,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,59.2681155072,12.3798300682,0.426915839688,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,71.8948838145,12.3798300682,1.07963527614,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,72.6608509484,12.3798300682,1.84560241,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,77.6341757202,12.3798300682,6.81892718184,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,74.591556723,12.3798300682,10.2691324592,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,84.0137456896,12.3798300682,13.1984971513,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,85.67962579,12.3798300682,14.8643772517,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,87.341033031,12.3798300682,16.5257844927,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,88.2409656688,12.3798300682,17.4257171305,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,29.6261458775,1.91423017881,7.22184319717,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,12.2601527887,1.2374066407,4.5299218735,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,10.186493369,0.819261721188,2.87440737331,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,10.8594703663,0.317139661991,1.07517309648,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,20.0284277499,12.3798300682,0.144173729148,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,30.1182735521,12.3798300682,0.537105740231,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,30.3601164077,12.3798300682,0.778948595842,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,30.6379997186,12.3798300682,1.05683190679,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,22.1081041737,12.3798300682,3.23544983103,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,24.3645814677,12.3798300682,5.49192712508,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,25.9563772152,12.3798300682,7.08372287259,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,27.224216758,12.3798300682,8.35156241534,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,9.36819459022,0.63252134388,2.24284897187,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,11.2893494604,1.05866813389,3.73785705204,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,9.06218193158,0.571095962973,1.99826169414,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,7.56502029267,0.239683376221,0.83251264198,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,11.2048556064,0.961950532021,3.75008079988,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,13.2568955154,1.37194285968,5.39212838127,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,18.6924207617,2.47738952824,9.72220695903,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,16.2127675062,1.97242765752,7.74751557424,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,20.2063316622,2.77649079486,10.9370165929,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,15.8666290911,1.90893894618,7.46486587047,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,17.1569506303,2.20374630454,8.46038005131,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,13.0182014254,1.38099111903,5.1443860319,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,12.8372763637,0.732200217184,2.63791853869,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,39.4978375234,12.3798300682,0.135110679231,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,59.2611288339,12.3798300682,0.41992916635,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,71.4949830381,12.3798300682,0.679734499713,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,71.6131166741,12.3798300682,0.797868135758,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,71.6089397238,12.3798300682,0.79369118547,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,65.0270490314,12.3798300682,0.704624767529,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,71.6897568063,12.3798300682,0.874508267933,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,71.7187700681,12.3798300682,0.903521529745,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,71.7198089838,12.3798300682,0.904560445412,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,71.5918812608,12.3798300682,0.776632722442,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,71.1142809859,12.3798300682,0.299032447593,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,71.7307719553,12.3798300682,0.915523416926,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,72.243305343,12.3798300682,1.42805680468,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,68.3717104458,12.3798300682,4.0492861819,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,80.5617449444,12.3798300682,9.74649640607,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,84.1817004773,12.3798300682,13.3664519389,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,85.8639156579,12.3798300682,15.0486671196,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,86.4096262747,12.3798300682,15.5943777364,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,27.234505791,1.47953040785,5.2649028817,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,11.8054779709,1.17226237799,4.14039131846,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,11.0006121141,1.00894952443,3.49883831518,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,39.969033301,12.3798300682,0.606306456827,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,59.89487149,12.3798300682,1.05367182252,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,72.3737308026,12.3798300682,1.55848226426,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,75.1519341885,12.3798300682,4.33668565015,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,81.5629348229,12.3798300682,10.7476862845,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,77.5350678876,12.3798300682,13.2126436237,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,86.8187297633,12.3798300682,16.003481225,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,88.42219982,12.3798300682,17.6069512816,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,89.5327122103,12.3798300682,18.7174636719,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,89.9672177571,12.3798300682,19.1519692188,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,32.1237536865,2.47828558823,9.15539559674,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,14.7202031771,1.77151273919,6.45586616342,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,16.7763269476,2.25964225565,8.02386041748,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,15.7907924364,1.08825082735,3.74821733457,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,40.3293427032,12.3798300682,0.966615859113,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,60.0552647291,12.3798300682,1.2140650616,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,72.4629833002,12.3798300682,1.64773476181,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,76.8416885754,12.3798300682,6.02644003704,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,80.3245732413,12.3798300682,9.50932470291,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,77.0853678695,12.3798300682,12.7629436056,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,86.0329384572,12.3798300682,15.2176899188,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,86.9812691482,12.3798300682,16.1660206099,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,87.7423912768,12.3798300682,16.9271427384,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,87.707267987,12.3798300682,16.8920194486,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,29.3903031777,1.95803025215,6.94220042402,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,12.6543481106,1.35703022597,4.80449361022,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,13.0199899013,1.4424929993,5.0846726275,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,12.5378218598,0.352247580544,1.23125000476,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,40.3895369723,12.3798300682,1.02681012821,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,60.004300088,12.3798300682,1.16310042048,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,72.2514817187,12.3798300682,1.43623318033,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,72.5102169446,12.3798300682,1.69496840629,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,72.7201434963,12.3798300682,1.90489495791,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,66.3748830383,12.3798300682,2.05245877444,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,74.8835701231,12.3798300682,4.06832158476,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,78.5802130254,12.3798300682,7.76496448703,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,80.6370111336,12.3798300682,9.82176259525,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,81.9988905973,12.3798300682,11.1836420589,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,27.6112753674,1.63289876957,5.48830409637,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,11.2052315703,1.08646926907,3.62593802676,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,9.43952127989,0.693691834778,2.25300517065,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,19.911284089,12.3798300682,0.0270300683061,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,30.0907445623,12.3798300682,0.509576750462,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,30.5051705013,12.3798300682,0.924002689461,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,30.8773196146,12.3798300682,1.29615180273,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,21.5489999425,12.3798300682,2.67634559982,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,23.7583160105,12.3798300682,4.88566166788,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,24.0906097956,12.3798300682,5.21795545294,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,24.0429622673,12.3798300682,5.17030792462,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,9.40705759755,0.673081327013,2.24115199607,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,9.30846762362,0.646225365525,2.16941798363,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,8.93980087102,0.55902329466,1.88795330189,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,8.31645874459,0.421727187592,1.40190728254,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,71.3002270113,12.3798300682,0.48497847296,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,71.8920174315,12.3798300682,1.07676889317,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,72.3792366879,12.3798300682,1.56398814956,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,69.9330833632,12.3798300682,5.61065909928,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,80.6779288848,12.3798300682,9.86268034649,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,83.5844294588,12.3798300682,12.7691809204,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,85.3788686067,12.3798300682,14.5636200683,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,86.9986358517,12.3798300682,16.1833873133,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,28.4818914973,1.75926102961,6.23255796616,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,11.5187490522,1.12457509388,3.90134968384,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,9.53570617074,0.687375164486,2.35550673179,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,41.1609523988,12.3798300682,1.79822555471,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,61.9593013735,12.3798300682,3.11810170593,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,78.1500463464,12.3798300682,7.33479780807,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,80.8643730464,12.3798300682,10.049124508,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,83.4771376533,12.3798300682,12.661889115,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,78.5507558245,12.3798300682,14.2283315607,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,87.2588764434,12.3798300682,16.443627905,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,89.2981592234,12.3798300682,18.482910685,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,92.0235699174,12.3798300682,21.2083213791,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,93.8835198897,12.3798300682,23.0682713514,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,35.0072150835,3.01177470372,11.5053678783,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,16.861637029,2.16202944221,8.20678331235,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,18.1023713675,2.44739361912,9.16215347392,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,16.7525623491,1.23810891129,4.56012916335,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,17.2507487184,0.39821308912,1.43671135477,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.7223117108,0.0666945674023,0.239792868901,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,40.1858968739,12.3798300682,0.823170029761,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,59.7865054219,12.3798300682,0.945305754414,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,71.9336960236,12.3798300682,1.11844748529,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,72.1664775538,12.3798300682,1.35122901547,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,72.3926807327,12.3798300682,1.57743219437,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,65.9362996537,12.3798300682,1.61387538982,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,72.7268172876,12.3798300682,1.91156874929,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,72.795196857,12.3798300682,1.97994831863,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,72.6915778453,12.3798300682,1.87632930693,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,72.3934942968,12.3798300682,1.57824575848,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,58.9217736637,12.3798300682,0.0805739961412,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,71.2706090716,12.3798300682,0.455360533204,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,71.4645786628,12.3798300682,0.649330124475,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,71.6944615126,12.3798300682,0.879212974241,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,65.3724515969,12.3798300682,1.05002733306,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,72.1853168997,12.3798300682,1.37006836138,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,72.2890814485,12.3798300682,1.47383291012,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,72.2875486134,12.3798300682,1.472300075,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,72.343791824,12.3798300682,1.52854328566,0.0,49.3310213673,9.10439710289,0.0,0.0
