Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,70.8750380143,12.3798300682,0.0597894759138,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,71.2865116345,12.3798300682,0.471263096107,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,71.5745877173,12.3798300682,0.759339178956,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,65.2345469312,12.3798300682,0.912122667282,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,71.9964026611,12.3798300682,1.18115412273,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,72.205186367,12.3798300682,1.38993782861,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,72.3484559056,12.3798300682,1.53320736729,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,72.4099029575,12.3798300682,1.59465441913,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,29.7118791372,12.3798300682,0.130711325325,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,29.9246977885,12.3798300682,0.34352997665,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,19.2714783536,12.3798300682,0.398824010971,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,19.3695424644,12.3798300682,0.496888121714,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,19.3772855969,12.3798300682,0.504631254248,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,19.3810099435,12.3798300682,0.508355600896,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,58.8451917546,12.3798300682,0.00399208707394,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,71.0738155952,12.3798300682,0.258567056844,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,71.2180518158,12.3798300682,0.402803277476,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,71.3726240479,12.3798300682,0.557375509579,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,65.0652772822,12.3798300682,0.74285301827,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,71.9784092899,12.3798300682,1.16316075152,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,72.2920014549,12.3798300682,1.47675291654,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,74.640043373,12.3798300682,3.82479483462,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,76.6591463303,12.3798300682,5.84389779193,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,39.7385232304,12.3798300682,0.375796386302,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,59.7895562127,12.3798300682,0.948356545161,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,72.3365232898,12.3798300682,1.52127475143,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,75.7381893681,12.3798300682,4.92294082974,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,81.6332236851,12.3798300682,10.8179751467,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,77.7512705698,12.3798300682,13.4288463059,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,86.7499781774,12.3798300682,15.934729639,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,88.165384522,12.3798300682,17.3501359836,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,88.5138777937,12.3798300682,17.6986292554,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,88.4668091702,12.3798300682,17.6515606319,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,29.6100993216,1.97207794592,7.14794887421,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,11.8435103875,1.18338312793,4.16730298512,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,10.0607165844,0.808653185183,2.75923912472,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,14.0023808741,0.360921577734,1.19996835526,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,39.833314465,12.3798300682,0.470587620873,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,59.5859291883,12.3798300682,0.744729520737,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,71.8134425643,12.3798300682,0.998194025965,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,72.0522629585,12.3798300682,1.23701442011,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,72.3658359791,12.3798300682,1.55058744076,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,65.8998759096,12.3798300682,1.57745164572,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,75.7984746732,12.3798300682,4.98322613481,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,80.3296137012,12.3798300682,9.51436516286,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,81.8022019512,12.3798300682,10.9869534128,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,81.7550832091,12.3798300682,10.9398346707,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,23.2312338387,0.635318008815,2.1058433284,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,8.0568385893,0.367254068472,1.19676024637,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,58.8982458517,12.3798300682,0.0570461841615,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,71.357941398,12.3798300682,0.542692859691,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,71.7568983624,12.3798300682,0.941649824082,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,72.1596470905,12.3798300682,1.34439855211,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,66.0149422442,12.3798300682,1.69251798028,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,75.6280139001,12.3798300682,4.81276536174,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,77.6006235154,12.3798300682,6.78537497708,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,77.5087459697,12.3798300682,6.69349743134,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,77.389392043,12.3798300682,6.57414350462,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,71.0738584662,12.3798300682,0.258609927855,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,71.3062969626,12.3798300682,0.491048424248,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,71.4594352469,12.3798300682,0.64418670859,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,65.0206132748,12.3798300682,0.698189010912,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,71.7226321562,12.3798300682,0.907383617839,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,71.8875684219,12.3798300682,1.07231988355,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,71.9712078535,12.3798300682,1.15595931515,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,71.9670509452,12.3798300682,1.15180240684,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,29.5840558133,12.3798300682,0.00288800143817,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,18.9568234246,12.3798300682,0.0841690819443,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,59.201345768,12.3798300682,0.360146100464,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,71.8776362266,12.3798300682,1.06238768821,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,72.3384585051,12.3798300682,1.52320996678,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,75.1084296018,12.3798300682,4.29318106342,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,72.0787233723,12.3798300682,7.75629910846,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,81.501990883,12.3798300682,10.6867423446,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,83.8479476005,12.3798300682,13.0326990622,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,85.1649270253,12.3798300682,14.349678487,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,85.8046473038,12.3798300682,14.9893987655,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,28.1228189732,1.63800409803,5.9947423737,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,11.472900116,1.07969960697,3.90037623455,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,9.64524435519,0.708230936597,2.44418914413,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,39.5614942715,12.3798300682,0.198767427337,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,59.6841109724,12.3798300682,0.842911304861,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,72.2403060824,12.3798300682,1.42505754402,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,73.0807790765,12.3798300682,2.26553053817,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,79.1591227492,12.3798300682,8.34387421088,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,75.9559835396,12.3798300682,11.6335592757,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,85.2262576997,12.3798300682,14.4110091613,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,86.5622602728,12.3798300682,15.7470117344,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,87.3062903366,12.3798300682,16.4910417982,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,86.9003782614,12.3798300682,16.0851297231,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,27.7650599312,1.59697764031,5.67800978937,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,10.7832727309,0.95704979414,3.33339866233,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,40.1347620274,12.3798300682,0.772035183247,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,60.1604351731,12.3798300682,1.31923550553,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,73.0580265798,12.3798300682,2.24277804146,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,78.0140073686,12.3798300682,7.19875883023,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,81.9080754042,12.3798300682,11.0928268658,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,77.0369814154,12.3798300682,12.7145571515,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,85.3769235447,12.3798300682,14.5616750064,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,88.0185421239,12.3798300682,17.2032935855,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,89.2117137621,12.3798300682,18.3964652237,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,89.106503166,12.3798300682,18.2912546277,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,30.0135734813,2.02792270961,7.49557827016,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,12.0101916411,1.20149607263,4.31587129396,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,9.40762920675,0.653943135319,2.26086179696,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,40.1133111258,12.3798300682,0.750584281649,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,59.7355679521,12.3798300682,0.894368284591,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,71.8645353481,12.3798300682,1.04928680976,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,71.9592960384,12.3798300682,1.14404750003,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,72.1282048218,12.3798300682,1.31295628344,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,65.7083477418,12.3798300682,1.38592347789,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,75.037807899,12.3798300682,4.22255936068,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,76.9206417242,12.3798300682,6.10539318587,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,77.3736278532,12.3798300682,6.55837931483,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,77.2744842638,12.3798300682,6.45923572547,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,71.0558982417,12.3798300682,0.240649703339,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,71.5183970638,12.3798300682,0.703148525445,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,71.9210312509,12.3798300682,1.10578271252,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,65.7747296689,12.3798300682,1.452305405,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,72.6935278178,12.3798300682,1.87827927948,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,73.3505162404,12.3798300682,2.53526770204,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,76.1247228028,12.3798300682,5.30947426447,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,77.5139698583,12.3798300682,6.6987213199,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,22.869415075,0.542266545571,1.83707602791,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,20.0534295559,12.3798300682,0.169175535134,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,30.3569099471,12.3798300682,0.775742135263,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,30.9133936467,12.3798300682,1.33222583484,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,33.3660130948,12.3798300682,3.78484528296,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,26.4335074233,12.3798300682,7.5608530807,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,28.9125142967,12.3798300682,10.0398599541,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,30.5699752501,12.3798300682,11.6973209075,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,31.6269130645,12.3798300682,12.7542587219,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,13.4998946113,1.52970241996,5.47736791684,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,13.1011535422,1.44578507913,5.16254418861,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,10.4553405725,0.871664923489,3.0908513745,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,9.29838912598,0.626562448891,2.17900240263,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,10.4367730455,0.859680628357,3.08426814272,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,11.2442891416,1.03107361275,3.72039125443,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,14.2130359241,1.68728979381,6.03292185579,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,12.0453085436,1.22669381623,4.32579045293,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,11.0402797376,1.0123094524,3.53514601076,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,10.00394174,0.790709861625,2.72040760389,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,8.43551021293,0.443255031887,1.49943090658,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,39.9206236041,12.3798300682,0.557896759995,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,59.8300969172,12.3798300682,0.988897249642,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,72.2439303151,12.3798300682,1.42868177673,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,73.0540901521,12.3798300682,2.23884161376,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,77.7568436996,12.3798300682,6.94159516129,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,74.6992230286,12.3798300682,10.3767987647,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,84.9913765239,12.3798300682,14.1761279856,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,86.1104876871,12.3798300682,15.2952391487,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,85.0191135766,12.3798300682,14.2038650382,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,83.7768051816,12.3798300682,12.9615566432,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,24.0469250937,0.795017691293,2.76183490092,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,10.0012228595,0.780449816882,2.72794876814,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,10.1009343356,0.479798131843,1.64114526266,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,40.1545186648,12.3798300682,0.791791820713,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,59.9094613432,12.3798300682,1.06826167571,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,72.1573495604,12.3798300682,1.34210102201,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,72.5068951974,12.3798300682,1.69164665905,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,76.2305026132,12.3798300682,5.41525407483,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,73.1898557299,12.3798300682,8.867431466,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,82.5699517131,12.3798300682,11.7547031747,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,84.6606431628,12.3798300682,13.8453946244,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,86.1290773409,12.3798300682,15.3138288025,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,86.3953795261,12.3798300682,15.5801309877,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,25.2315882686,1.0563812416,3.68513452553,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,10.365166006,0.865892106197,3.00644962533,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,10.3090432121,0.522704122239,1.80634814873,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,41.000236507,12.3798300682,1.63750966291,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,60.9071365854,12.3798300682,2.06593691787,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,78.5719274489,12.3798300682,7.75667891054,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,82.6733406037,12.3798300682,11.8580920653,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,86.719403764,12.3798300682,15.9041552257,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,83.4503106214,12.3798300682,19.1278863575,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,91.5072310125,12.3798300682,20.6919824741,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,90.4511620627,12.3798300682,19.6359135244,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,90.2224549177,12.3798300682,19.4072063793,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,90.382870856,12.3798300682,19.5676223177,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,31.0632329589,2.29780781259,8.27535264484,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,12.7575381866,1.38860837741,4.87610553473,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,11.9303387313,0.890979248799,3.05936854139,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,16.944415447,0.350873218732,1.17771795382,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,59.1390666992,12.3798300682,0.297867031716,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,71.4508553288,12.3798300682,0.635606790459,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,71.6908966443,12.3798300682,0.875648105922,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,71.9216739603,12.3798300682,1.10642542199,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,65.4784767541,12.3798300682,1.15605249021,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,72.1578114847,12.3798300682,1.34256294633,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,72.4048309266,12.3798300682,1.58958238824,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,72.6354505175,12.3798300682,1.82020197914,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,72.7442685866,12.3798300682,1.92902004828,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,39.3745928723,12.3798300682,0.0118660281624,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,59.3822058603,12.3798300682,0.541006192778,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,71.9098136481,12.3798300682,1.09456510971,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,72.3557004981,12.3798300682,1.54045195974,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,74.7034818162,12.3798300682,3.88823327785,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,71.8165969982,12.3798300682,7.49417273427,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,81.6650614338,12.3798300682,10.8498128955,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,83.6170792086,12.3798300682,12.8018306702,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,83.9727092876,12.3798300682,13.1574607492,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,83.6789197359,12.3798300682,12.8636711976,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,23.1097609075,0.586579025453,2.03310938058,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,19.9049292654,12.3798300682,0.0206752446725,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,30.205411391,12.3798300682,0.624243579183,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,30.6945759185,12.3798300682,1.11340810666,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,31.0607962538,12.3798300682,1.47962844192,0.0,13.1549390313,4.04639871239,0.0,0.0
