Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/02  12:00:00,22.4822594599,12.3798300682,3.60960511729,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,21.5358742563,12.3798300682,2.66321991369,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,20.2676186485,12.3798300682,1.39496430582,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,20.1623668509,12.3798300682,1.2897125083,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,58.971519994,12.3798300682,0.130320326469,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,71.5494307463,12.3798300682,0.734182207922,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,72.023336416,12.3798300682,1.20808787769,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,72.5537023683,12.3798300682,1.73845382994,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,69.6085957343,12.3798300682,5.28617147043,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,79.4234328347,12.3798300682,8.6081842963,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,79.4971731893,12.3798300682,8.68192465095,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,79.2466291071,12.3798300682,8.43138056876,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,78.6388288103,12.3798300682,7.82358027199,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,39.3977614266,12.3798300682,0.0350345824681,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,59.4736395623,12.3798300682,0.632439894784,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,71.9228636903,12.3798300682,1.10761515194,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,72.2771977974,12.3798300682,1.46194925902,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,74.2428968305,12.3798300682,3.42764829211,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,71.0926944657,12.3798300682,6.77027020181,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,81.8152297068,12.3798300682,10.9999811685,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,84.9461551627,12.3798300682,14.1309066243,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,86.781779764,12.3798300682,15.9665312257,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,87.7196907634,12.3798300682,16.904442225,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,27.2625485758,1.41119425228,5.36128182201,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,9.79733514604,0.705635961218,2.59887491036,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,10.0857562866,0.134766741958,0.483831936847,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,39.7451050063,12.3798300682,0.382378162159,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,59.8699420947,12.3798300682,1.02874242719,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,72.4254119721,12.3798300682,1.61016343372,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,75.672207968,12.3798300682,4.85695942963,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,81.5847139294,12.3798300682,10.769465391,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,78.6066517321,12.3798300682,14.2842274682,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,88.2225645355,12.3798300682,17.4073159972,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,89.8271575603,12.3798300682,19.0119090219,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,90.1711794772,12.3798300682,19.3559309388,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,89.9999040285,12.3798300682,19.1846554901,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,29.6102679092,1.8729829854,7.2472124223,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,11.4256822009,1.04223912293,3.89061880351,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,59.3206211884,12.3798300682,0.479421520852,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,71.906058455,12.3798300682,1.09080991667,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,72.5578278444,12.3798300682,1.74257930609,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,78.4157711114,12.3798300682,7.60052257307,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,76.1343711135,12.3798300682,11.8119468496,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,85.8542985924,12.3798300682,15.039050054,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,87.3076640088,12.3798300682,16.4924154704,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,88.7153792543,12.3798300682,17.900130716,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,88.6050749902,12.3798300682,17.7898264518,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,28.2123182603,1.58890759266,6.13333816613,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,10.5635589072,0.861646800561,3.20908783218,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,20.0732869548,12.3798300682,0.18903293408,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,30.3556300268,12.3798300682,0.774462214953,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,30.7887981034,12.3798300682,1.20763029156,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,32.1269940692,12.3798300682,2.54582625733,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,25.1316808557,12.3798300682,6.25902651306,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,28.3754393165,12.3798300682,9.50278497389,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,30.0631001522,12.3798300682,11.1904458096,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,30.6219626565,12.3798300682,11.7493083139,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,10.2997608255,0.794359261348,3.01257728966,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,11.8085394953,1.13812526532,4.17758995553,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,7.43421465598,0.206116188016,0.735274193502,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,3.99521249109,3.99521249109
 09/11  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,1.74238831512,1.74238831512
 09/11  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0175184598088,0.0175184598088
 09/11  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,70.8561254283,12.3798300682,0.0408768899603,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,71.348103517,12.3798300682,0.53285497867,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,65.1200253167,12.3798300682,0.797601052858,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,71.8655761713,12.3798300682,1.05032763291,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,72.020694294,12.3798300682,1.2054457556,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,72.1251320033,12.3798300682,1.30988346494,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,72.107488904,12.3798300682,1.29224036561,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.91483149889,1.91483149889
 09/12  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.307618370543,0.307618370543
 09/12  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,71.0212202121,12.3798300682,0.205971673727,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,71.6199874181,12.3798300682,0.804738879724,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,65.4100043706,12.3798300682,1.08758010669,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,72.2319664411,12.3798300682,1.41671790273,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,73.2310966574,12.3798300682,2.41584811907,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,73.9976233106,12.3798300682,3.18237477228,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,73.4779367177,12.3798300682,2.66268817934,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.029290659843,0.029290659843
 09/13  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,70.8283136762,12.3798300682,0.013065137827,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,70.959740339,12.3798300682,0.144491800611,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,64.5266877204,12.3798300682,0.204263456495,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,71.2284419037,12.3798300682,0.413193365361,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,71.3236501144,12.3798300682,0.508401576027,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,71.3908535719,12.3798300682,0.575605033575,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,71.3179878507,12.3798300682,0.502739312304,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0578843064313,0.0578843064313
 09/14  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,70.8349726385,12.3798300682,0.0197241001823,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,64.4358905486,12.3798300682,0.113466284679,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,71.5360572288,12.3798300682,0.720808690435,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,71.7615805951,12.3798300682,0.946332056743,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,71.8622356431,12.3798300682,1.04698710477,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,71.7778453642,12.3798300682,0.962596825888,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,5.4585123175,5.4585123175
 09/15  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,3.41114851613,3.41114851613
 09/15  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,1.01534358516,1.01534358516
 09/15  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,70.8168082132,12.3798300682,0.00155967484899,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,64.5274080353,12.3798300682,0.204983771432,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,71.3505016807,12.3798300682,0.535253142384,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,71.5202491251,12.3798300682,0.705000586713,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,71.6713296427,12.3798300682,0.856081104381,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,71.7198984234,12.3798300682,0.904649885005,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.42635895786,4.42635895786
 09/16  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,1.52937634791,1.52937634791
 09/16  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,29.6119765754,12.3798300682,0.0308087635351,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,19.2741666228,12.3798300682,0.401512280145,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,19.7223433436,12.3798300682,0.849689000923,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,20.0285613897,12.3798300682,1.15590704708,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,21.2197667226,12.3798300682,2.34711237999,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,70.8824795963,12.3798300682,0.0672310579614,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,71.2662304551,12.3798300682,0.450981916702,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,71.7561486072,12.3798300682,0.940900068862,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,65.4739085386,12.3798300682,1.15148427474,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,72.2659505112,12.3798300682,1.45070197285,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,72.1501812988,12.3798300682,1.33493276044,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,72.0977322115,12.3798300682,1.28248367314,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,72.0544477819,12.3798300682,1.23919924359,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,70.8622240994,12.3798300682,0.0469755610865,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,70.9885908797,12.3798300682,0.173342341365,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,71.0734289422,12.3798300682,0.258180403857,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.19085281403,1.19085281403
 09/20  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,70.8356108705,12.3798300682,0.0203623320991,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,71.2335525271,12.3798300682,0.418303988698,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,65.0029771231,12.3798300682,0.680552859198,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,71.7698443564,12.3798300682,0.954595818035,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,71.9734030192,12.3798300682,1.15815448081,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,72.1978881564,12.3798300682,1.38263961802,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,72.2625053642,12.3798300682,1.44725682581,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.69560058285,1.69560058285
 09/21  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,0.284630344396,0.284630344396
 09/21  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,64.4314192732,12.3798300682,0.108995009316,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,71.1801611244,12.3798300682,0.364912586002,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,71.1325426023,12.3798300682,0.317294063952,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,71.2126229855,12.3798300682,0.397374447119,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,71.2124719332,12.3798300682,0.397223394828,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,11.4068823438,11.4068823438
 09/22  07:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,6.52081475921,6.52081475921
 09/22  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,3.6329833493,3.6329833493
 09/22  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.985299215848,0.985299215848
 09/22  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,70.8754548274,12.3798300682,0.0602062890436,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,71.0565026029,12.3798300682,0.241254064586,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,71.1026648683,12.3798300682,0.287416329994,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,5.79965093293,5.79965093293
 09/23  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,3.37052495491,3.37052495491
 09/23  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,2.21279254014,2.21279254014
 09/23  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,1.58917740253,1.58917740253
 09/23  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,1.49599817558,1.49599817558
 09/23  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.44497972573,1.44497972573
 09/23  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.40089082595,1.40089082595
 09/23  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.46525457483,1.46525457483
 09/23  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,1.36922853136,1.36922853136
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,16.1313162711,0.715491996591,0.0,0.0,5.48122459637,1.0115996781,13.2751218299,13.2751218299
 09/24  01:00:00,16.1956769569,0.779852682478,0.0,0.0,5.48122459637,1.0115996781,14.4173640826,14.4173640826
 09/24  02:00:00,16.222626599,0.80680232452,0.0,0.0,5.48122459637,1.0115996781,14.8496888155,14.8496888155
 09/24  03:00:00,16.6705486147,1.25472434026,0.0,0.0,5.48122459637,1.0115996781,23.1432524733,23.1432524733
 09/24  04:00:00,16.4574998823,1.04167560783,0.0,0.0,5.48122459637,1.0115996781,19.175102286,19.175102286
 09/24  05:00:00,16.9538383072,1.53801403269,0.0,0.0,5.48122459637,1.0115996781,28.3853898619,28.3853898619
 09/24  06:00:00,16.5540705144,1.1382462399,0.0,0.0,5.48122459637,1.0115996781,20.9597262189,20.9597262189
 09/24  07:00:00,9.43926491861,1.45927397748,0.0,0.0,5.48122459637,1.0115996781,26.9235673742,26.9235673742
 09/24  08:00:00,7.26371565481,0.770891380341,0.0,0.0,5.48122459637,1.0115996781,14.1935971495,14.1935971495
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.81603529049,4.81603529049
 09/25  07:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,2.13580989304,2.13580989304
 09/25  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.30687646517,0.30687646517
 09/25  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
