Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/25  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,10.342488089,10.342488089
 09/26  07:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,6.81770082393,6.81770082393
 09/26  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,4.50850791204,4.50850791204
 09/26  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.18026493472,3.18026493472
 09/26  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.26461784424,2.26461784424
 09/26  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.67184928159,1.67184928159
 09/26  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.645899880884,0.645899880884
 09/26  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,16.0452353546,0.629411080184,0.0,0.0,5.48122459637,1.0115996781,11.6959451328,11.6959451328
 09/27  04:00:00,16.0257110081,0.60988673368,0.0,0.0,5.48122459637,1.0115996781,11.2811301178,11.2811301178
 09/27  05:00:00,16.1566635837,0.7408393092,0.0,0.0,5.48122459637,1.0115996781,13.7035548482,13.7035548482
 09/27  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,25.2444861097,25.2444861097
 09/27  07:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,16.5140761629,16.5140761629
 09/27  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,5.46433479475,5.46433479475
 09/27  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.20516024329,2.20516024329
 09/27  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.170100048432,0.170100048432
 09/27  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,70.8263520269,12.3798300682,0.0111034885179,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,71.0702799664,12.3798300682,0.255031428038,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,71.2630299569,12.3798300682,0.447781418503,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,71.2874112241,12.3798300682,0.472162685757,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,8.5718287959,8.5718287959
 09/28  07:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,5.2483626107,5.2483626107
 09/28  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,3.1346466389,3.1346466389
 09/28  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.12528137811,1.12528137811
 09/28  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0538555099757,0.0538555099757
 09/28  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.32526402675,4.32526402675
 09/29  07:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,1.8685994813,1.8685994813
 09/29  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.18555469804,0.18555469804
 09/29  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,70.9204659525,12.3798300682,0.105217414192,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,71.091166613,12.3798300682,0.275918074615,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,70.9772012672,12.3798300682,0.161952728866,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,20.3598210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,0.089688905161,0.089688905161
 09/30  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/30  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,29.6703091474,12.3798300682,0.0891413355669,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,30.3261855446,12.3798300682,0.745017732785,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,19.8495569536,12.3798300682,0.976902610995,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,20.0739440713,12.3798300682,1.20128972863,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,20.2602624781,12.3798300682,1.38760813545,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,21.5718080341,12.3798300682,2.69915369145,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,11.4426812373,11.4426812373
 10/02  07:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,7.17471608794,7.17471608794
 10/02  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,4.47611754794,4.47611754794
 10/02  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.13946579837,2.13946579837
 10/02  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.154225950625,0.154225950625
 10/02  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.6902532448,0.274428970294,0.0,0.0,5.48122459637,1.0115996781,5.12752960219,5.12752960219
 10/03  01:00:00,15.8140424883,0.398218213851,0.0,0.0,5.48122459637,1.0115996781,7.41821698901,7.41821698901
 10/03  02:00:00,15.9489102185,0.533085944085,0.0,0.0,5.48122459637,1.0115996781,9.89401512501,9.89401512501
 10/03  03:00:00,15.9192346734,0.503410398915,0.0,0.0,5.48122459637,1.0115996781,9.36469615239,9.36469615239
 10/03  04:00:00,15.9563894986,0.540565224124,0.0,0.0,5.48122459637,1.0115996781,10.0686842139,10.0686842139
 10/03  05:00:00,16.1743979553,0.758573680839,0.0,0.0,5.48122459637,1.0115996781,14.1592117325,14.1592117325
 10/03  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,19.4802783329,19.4802783329
 10/03  07:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,11.1208642844,11.1208642844
 10/03  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,6.9591749697,6.9591749697
 10/03  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.06557092173,5.06557092173
 10/03  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.82924780715,3.82924780715
 10/03  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.72925633019,2.72925633019
 10/03  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,1.94015885892,1.94015885892
 10/03  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.181212061516,0.181212061516
 10/03  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.8359097195,0.420085445011,0.0,0.0,5.48122459637,1.0115996781,7.78866060698,7.78866060698
 10/03  23:00:00,15.9616780138,0.545853739312,0.0,0.0,5.48122459637,1.0115996781,10.1256244339,10.1256244339
 10/03  24:00:00,16.4899520227,1.0741277482,0.0,0.0,5.48122459637,1.0115996781,19.9288263412,19.9288263412
 10/04  01:00:00,16.2594717796,0.843647505137,0.0,0.0,5.48122459637,1.0115996781,15.5808651278,15.5808651278
 10/04  02:00:00,16.6397407994,1.22391652493,0.0,0.0,5.48122459637,1.0115996781,22.6274273203,22.6274273203
 10/04  03:00:00,16.2941547302,0.878330455761,0.0,0.0,5.48122459637,1.0115996781,16.2074837323,16.2074837323
 10/04  04:00:00,16.522950246,1.10712597152,0.0,0.0,5.48122459637,1.0115996781,20.4959627789,20.4959627789
 10/04  05:00:00,16.1754473796,0.759623105147,0.0,0.0,5.48122459637,1.0115996781,14.0274417952,14.0274417952
 10/04  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,26.4466002579,26.4466002579
 10/04  07:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,11.8591861568,11.8591861568
 10/04  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,7.07415663541,7.07415663541
 10/04  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.25366391676,5.25366391676
 10/04  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.0397149024,4.0397149024
 10/04  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.77258067057,2.77258067057
 10/04  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,1.59905558245,1.59905558245
 10/04  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.626056287564,0.626056287564
 10/04  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0407030856496,0.0407030856496
 10/04  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,10.955501319,10.955501319
 10/05  07:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,7.21054415165,7.21054415165
 10/05  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,4.91244794873,4.91244794873
 10/05  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.1681979151,3.1681979151
 10/05  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.53423868665,1.53423868665
 10/05  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.163855136501,0.163855136501
 10/05  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.6756886394,0.259864364968,0.0,0.0,5.48122459637,1.0115996781,4.84764911921,4.84764911921
 10/05  24:00:00,15.8057726557,0.389948381271,0.0,0.0,5.48122459637,1.0115996781,7.25962868909,7.25962868909
 10/06  01:00:00,15.9469021077,0.531077833226,0.0,0.0,5.48122459637,1.0115996781,9.85450710201,9.85450710201
 10/06  02:00:00,15.887269526,0.471445251532,0.0,0.0,5.48122459637,1.0115996781,8.77124094783,8.77124094783
 10/06  03:00:00,15.9260843276,0.510260053098,0.0,0.0,5.48122459637,1.0115996781,9.49455730847,9.49455730847
 10/06  04:00:00,16.2488107487,0.832986474191,0.0,0.0,5.48122459637,1.0115996781,15.5702140213,15.5702140213
 10/06  05:00:00,16.141010752,0.725186477577,0.0,0.0,5.48122459637,1.0115996781,13.4871809082,13.4871809082
 10/06  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,21.6752136742,21.6752136742
 10/06  07:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,12.6676400222,12.6676400222
 10/06  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,6.91742475718,6.91742475718
 10/06  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.65267315783,4.65267315783
 10/06  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.13918709433,3.13918709433
 10/06  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.13881053101,2.13881053101
 10/06  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,1.24733245923,1.24733245923
 10/06  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.09814829145,1.09814829145
 10/06  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.45644211918,1.45644211918
 10/06  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.67951667887,1.67951667887
 10/06  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.23302235903,2.23302235903
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.7475564288,0.331732154366,0.0,0.0,5.48122459637,1.0115996781,6.16380031489,6.16380031489
 10/06  21:00:00,15.8263909904,0.410566715897,0.0,0.0,5.48122459637,1.0115996781,7.63697546935,7.63697546935
 10/06  22:00:00,15.8646613855,0.448837111019,0.0,0.0,5.48122459637,1.0115996781,8.33834909421,8.33834909421
 10/06  23:00:00,15.9223734688,0.506549194331,0.0,0.0,5.48122459637,1.0115996781,9.41619043048,9.41619043048
 10/06  24:00:00,16.3175265959,0.901702321479,0.0,0.0,5.48122459637,1.0115996781,16.8079663619,16.8079663619
 10/07  01:00:00,16.0765337041,0.660709429593,0.0,0.0,5.48122459637,1.0115996781,12.2733124061,12.2733124061
 10/07  02:00:00,16.4196684228,1.00384414836,0.0,0.0,5.48122459637,1.0115996781,18.5924899438,18.5924899438
 10/07  03:00:00,16.182435436,0.766611161566,0.0,0.0,5.48122459637,1.0115996781,14.1710017777,14.1710017777
 10/07  04:00:00,16.4926670345,1.07684276006,0.0,0.0,5.48122459637,1.0115996781,19.9519309225,19.9519309225
 10/07  05:00:00,16.2544964982,0.838672223736,0.0,0.0,5.48122459637,1.0115996781,15.693878328,15.693878328
 10/07  06:00:00,16.57390899,1.15808471557,0.0,0.0,5.48122459637,1.0115996781,21.6920409352,21.6920409352
 10/07  07:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,28.5146715407,28.5146715407
 10/07  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,22.6021650165,22.6021650165
 10/07  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,16.0428450124,16.0428450124
 10/07  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,10.8488284489,10.8488284489
 10/07  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,8.31442414235,8.31442414235
 10/07  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,8.44524309418,8.44524309418
 10/07  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,8.12301152719,8.12301152719
 10/07  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.79544445269,7.79544445269
 10/07  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.59474884786,7.59474884786
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.66506164727,0.172237372802,0.0,0.0,5.48122459637,1.0115996781,3.22261635815,3.22261635815
 10/07  18:00:00,9.94308231125,0.475924703451,0.0,0.0,5.48122459637,1.0115996781,8.8077150255,8.8077150255
 10/07  19:00:00,16.0743808368,0.658556562367,0.0,0.0,5.48122459637,1.0115996781,12.1991975378,12.1991975378
 10/07  20:00:00,16.6889965516,1.27317227718,0.0,0.0,5.48122459637,1.0115996781,23.5349085983,23.5349085983
 10/07  21:00:00,16.5358629914,1.12003871691,0.0,0.0,5.48122459637,1.0115996781,20.7825582298,20.7825582298
 10/07  22:00:00,17.1556009024,1.73977662796,0.0,0.0,5.48122459637,1.0115996781,32.6413679644,32.6413679644
 10/07  23:00:00,16.8279913615,1.41216708699,0.0,0.0,5.48122459637,1.0115996781,26.6013713739,26.6013713739
 10/07  24:00:00,17.4420333048,2.02620903038,0.0,0.0,5.48122459637,1.0115996781,38.1671055393,38.1671055393
 10/08  01:00:00,17.0055844856,1.5897602111,0.0,0.0,5.48122459637,1.0115996781,30.0437824028,30.0437824028
 10/08  02:00:00,17.6403334066,2.22450913211,0.0,0.0,5.48122459637,1.0115996781,42.0070850839,42.0070850839
 10/08  03:00:00,17.1183320457,1.70250777127,0.0,0.0,5.48122459637,1.0115996781,32.2354007281,32.2354007281
 10/08  04:00:00,17.6758115173,2.25998724284,0.0,0.0,5.48122459637,1.0115996781,42.7270430857,42.7270430857
 10/08  05:00:00,17.1010621041,1.68523782965,0.0,0.0,5.48122459637,1.0115996781,31.9303636712,31.9303636712
 10/08  06:00:00,17.6277549238,2.21193064929,0.0,0.0,5.48122459637,1.0115996781,41.8306231475,41.8306231475
 10/08  07:00:00,11.0277324589,1.56057485108,0.0,0.0,5.48122459637,1.0115996781,29.551191735,29.551191735
 10/08  08:00:00,8.27096810264,1.77814382818,0.0,0.0,5.48122459637,1.0115996781,33.5391080457,33.5391080457
 10/08  09:00:00,7.46462356291,0.971799288441,0.0,0.0,5.48122459637,1.0115996781,18.2017206635,18.2017206635
 10/08  10:00:00,7.01080080385,0.517976529381,0.0,0.0,5.48122459637,1.0115996781,9.71840273035,9.71840273035
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.5865961913,0.170771916799,0.0,0.0,5.48122459637,1.0115996781,3.20836757983,3.20836757983
 10/08  20:00:00,15.5444831736,0.128658899178,0.0,0.0,5.48122459637,1.0115996781,2.37197134603,2.37197134603
 10/08  21:00:00,15.7610715125,0.345247237995,0.0,0.0,5.48122459637,1.0115996781,6.43817959079,6.43817959079
 10/08  22:00:00,15.7945963019,0.378772027412,0.0,0.0,5.48122459637,1.0115996781,7.06161265616,7.06161265616
 10/08  23:00:00,15.7966551843,0.38083090988,0.0,0.0,5.48122459637,1.0115996781,7.10622938379,7.10622938379
 10/08  24:00:00,16.0090620268,0.593237752377,0.0,0.0,5.48122459637,1.0115996781,11.0925907047,11.0925907047
 10/09  01:00:00,15.9242996076,0.508475333111,0.0,0.0,5.48122459637,1.0115996781,9.45450726197,9.45450726197
 10/09  02:00:00,15.9958218728,0.579997598332,0.0,0.0,5.48122459637,1.0115996781,10.7914432587,10.7914432587
 10/09  03:00:00,15.9474704203,0.531646145856,0.0,0.0,5.48122459637,1.0115996781,9.90854794767,9.90854794767
 10/09  04:00:00,16.2698334892,0.854009214686,0.0,0.0,5.48122459637,1.0115996781,16.1577134262,16.1577134262
 10/09  05:00:00,16.1269272437,0.711102969193,0.0,0.0,5.48122459637,1.0115996781,13.586780328,13.586780328
 10/09  06:00:00,16.4629721716,1.04714789716,0.0,0.0,5.48122459637,1.0115996781,19.7451732374,19.7451732374
 10/09  07:00:00,10.274736821,0.807579213244,0.0,0.0,5.48122459637,1.0115996781,15.2385393028,15.2385393028
 10/09  08:00:00,7.45456129409,0.96173701963,0.0,0.0,5.48122459637,1.0115996781,18.1243468432,18.1243468432
 10/09  09:00:00,7.09755806714,0.604733792672,0.0,0.0,5.48122459637,1.0115996781,11.2442237395,11.2442237395
 10/09  10:00:00,6.83157874556,0.338754471091,0.0,0.0,5.48122459637,1.0115996781,6.32167189973,6.32167189973
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.734068562,0.318244287487,0.0,0.0,5.48122459637,1.0115996781,5.91697801251,5.91697801251
 10/09  24:00:00,15.7829139695,0.367089695025,0.0,0.0,5.48122459637,1.0115996781,6.82149545739,6.82149545739
 10/10  01:00:00,16.0729770858,0.657152811322,0.0,0.0,5.48122459637,1.0115996781,12.257314257,12.257314257
 10/10  02:00:00,16.0262536535,0.610429379028,0.0,0.0,5.48122459637,1.0115996781,11.3262883404,11.3262883404
 10/10  03:00:00,16.1127765596,0.696952285118,0.0,0.0,5.48122459637,1.0115996781,12.9402453123,12.9402453123
 10/10  04:00:00,16.2199720195,0.804147745071,0.0,0.0,5.48122459637,1.0115996781,14.9731003074,14.9731003074
 10/10  05:00:00,16.439322263,1.02349798857,0.0,0.0,5.48122459637,1.0115996781,19.1249647534,19.1249647534
 10/10  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,30.7846466514,30.7846466514
 10/10  07:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,23.8336000498,23.8336000498
 10/10  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,11.597324633,11.597324633
 10/10  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.04622999722,5.04622999722
 10/10  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.1724709383,2.1724709383
 10/10  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.211912829677,0.211912829677
 10/10  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,70.9940319829,12.3798300682,0.178783444516,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,71.0954600767,12.3798300682,0.280211538389,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,10.4831346885,10.4831346885
 10/11  07:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,6.99052165422,6.99052165422
 10/11  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,4.23581933871,4.23581933871
 10/11  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.25593790162,1.25593790162
 10/11  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/11  13:00:00,71.2305613778,12.3798300682,0.415312839445,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,71.7529578751,12.3798300682,0.937709336732,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,72.011711549,12.3798300682,1.19646301067,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,71.9438344697,12.3798300682,1.12858593134,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.79001592786,4.79001592786
 10/12  07:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,2.32105971398,2.32105971398
 10/12  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,0.222047888546,0.222047888546
 10/12  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  11:00:00,70.8590706004,12.3798300682,0.0438220620279,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  12:00:00,64.8336464359,12.3798300682,0.511222171969,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/12  13:00:00,71.9204145596,12.3798300682,1.10516602125,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,72.2803038874,12.3798300682,1.46505534906,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,72.4307136579,12.3798300682,1.61546511955,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,72.2479978904,12.3798300682,1.43274935202,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.80851997163,4.80851997163
 10/13  07:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,2.94270645394,2.94270645394
 10/13  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,1.60869205903,1.60869205903
 10/13  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.734692976625,0.734692976625
 10/13  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0380497614961,0.0380497614961
 10/13  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.7967941849,0.380969910409,0.0,0.0,5.48122459637,1.0115996781,7.0616199117,7.0616199117
 10/13  24:00:00,15.886020017,0.470195742584,0.0,0.0,5.48122459637,1.0115996781,8.70858100415,8.70858100415
 10/14  01:00:00,15.9903391723,0.574514897841,0.0,0.0,5.48122459637,1.0115996781,10.6549633331,10.6549633331
 10/14  02:00:00,16.5021972755,1.08637300103,0.0,0.0,5.48122459637,1.0115996781,20.144542684,20.144542684
 10/14  03:00:00,16.2234267944,0.80760251993,0.0,0.0,5.48122459637,1.0115996781,14.8943080416,14.8943080416
 10/14  04:00:00,16.5574150827,1.14159080824,0.0,0.0,5.48122459637,1.0115996781,21.1065999678,21.1065999678
 10/14  05:00:00,16.3085120983,0.89268782385,0.0,0.0,5.48122459637,1.0115996781,16.6302807703,16.6302807703
 10/14  06:00:00,16.706475544,1.29065126954,0.0,0.0,5.48122459637,1.0115996781,24.1493455192,24.1493455192
 10/14  07:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,31.4462030192,31.4462030192
 10/14  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,26.3457932323,26.3457932323
 10/14  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,20.2456510429,20.2456510429
 10/14  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,15.8295064524,15.8295064524
 10/14  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,11.4213340932,11.4213340932
 10/14  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.5955707795,9.5955707795
 10/14  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.66995899175,7.66995899175
 10/14  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.21647389564,7.21647389564
 10/14  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,6.58955925883,6.58955925883
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.82229966916,0.329475394692,0.0,0.0,5.48122459637,1.0115996781,6.09946742445,6.09946742445
 10/14  18:00:00,11.4291096174,0.474785342913,0.0,0.0,5.48122459637,1.0115996781,8.77143861862,8.77143861862
 10/14  19:00:00,16.4310478104,1.01522353596,0.0,0.0,5.48122459637,1.0115996781,18.7946509473,18.7946509473
 10/14  20:00:00,16.364850353,0.949026078586,0.0,0.0,5.48122459637,1.0115996781,17.4627576769,17.4627576769
 10/14  21:00:00,16.9237600509,1.50793577647,0.0,0.0,5.48122459637,1.0115996781,27.8336333984,27.8336333984
 10/14  22:00:00,16.6703211584,1.25449688393,0.0,0.0,5.48122459637,1.0115996781,23.3284360749,23.3284360749
 10/14  23:00:00,17.3486524277,1.93282815326,0.0,0.0,5.48122459637,1.0115996781,36.2597176942,36.2597176942
 10/14  24:00:00,16.9954583462,1.57963407175,0.0,0.0,5.48122459637,1.0115996781,29.6617706882,29.6617706882
 10/15  01:00:00,17.7213877066,2.30556343214,0.0,0.0,5.48122459637,1.0115996781,43.5026568417,43.5026568417
 10/15  02:00:00,17.2285031437,1.81267886928,0.0,0.0,5.48122459637,1.0115996781,34.1739843472,34.1739843472
 10/15  03:00:00,17.9825592667,2.56673499224,0.0,0.0,5.48122459637,1.0115996781,48.5823855896,48.5823855896
 10/15  04:00:00,17.3846068602,1.96878258577,0.0,0.0,5.48122459637,1.0115996781,37.1899650158,37.1899650158
 10/15  05:00:00,18.1902929799,2.7744687054,0.0,0.0,5.48122459637,1.0115996781,52.5886974946,52.5886974946
 10/15  06:00:00,17.4871081082,2.07128383371,0.0,0.0,5.48122459637,1.0115996781,39.1715412763,39.1715412763
 10/15  07:00:00,13.7624173706,2.80809309609,0.0,0.0,5.48122459637,1.0115996781,53.2710730449,53.2710730449
 10/15  08:00:00,8.50235601187,2.0095317374,0.0,0.0,5.48122459637,1.0115996781,38.0149490784,38.0149490784
 10/15  09:00:00,8.79632133272,2.30349705826,0.0,0.0,5.48122459637,1.0115996781,43.6669429912,43.6669429912
 10/15  10:00:00,7.80363574042,1.31081146596,0.0,0.0,5.48122459637,1.0115996781,24.7448044973,24.7448044973
 10/15  11:00:00,7.51528814507,1.02246387061,0.0,0.0,5.48122459637,1.0115996781,19.1704284049,19.1704284049
 10/15  12:00:00,6.97099749252,0.47817321806,0.0,0.0,5.48122459637,1.0115996781,8.81824801607,8.81824801607
 10/15  13:00:00,6.56335663731,0.0705323628495,0.0,0.0,5.48122459637,1.0115996781,1.29191945806,1.29191945806
 10/15  14:00:00,6.72014400345,0.227319728987,0.0,0.0,5.48122459637,1.0115996781,4.21765184541,4.21765184541
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.66714645048,0.174322176017,0.0,0.0,5.48122459637,1.0115996781,3.25362796469,3.25362796469
 10/15  18:00:00,11.4230721646,0.468747890146,0.0,0.0,5.48122459637,1.0115996781,8.64816676817,8.64816676817
 10/15  19:00:00,16.1451430937,0.729318819197,0.0,0.0,5.48122459637,1.0115996781,13.8291100682,13.8291100682
 10/15  20:00:00,16.8402422928,1.42441801835,0.0,0.0,5.48122459637,1.0115996781,26.8123358755,26.8123358755
 10/15  21:00:00,16.6159084872,1.2000842127,0.0,0.0,5.48122459637,1.0115996781,22.6866447194,22.6866447194
 10/15  22:00:00,17.1261753047,1.71035103028,0.0,0.0,5.48122459637,1.0115996781,32.2773948882,32.2773948882
 10/15  23:00:00,16.8173011786,1.40147690417,0.0,0.0,5.48122459637,1.0115996781,26.5568937027,26.5568937027
 10/15  24:00:00,17.5517656207,2.13594134621,0.0,0.0,5.48122459637,1.0115996781,40.3859589744,40.3859589744
 10/16  01:00:00,17.1781413566,1.76231708211,0.0,0.0,5.48122459637,1.0115996781,33.447721086,33.447721086
 10/16  02:00:00,17.9426192775,2.52679500303,0.0,0.0,5.48122459637,1.0115996781,47.878688948,47.878688948
 10/16  03:00:00,17.392861942,1.97703766749,0.0,0.0,5.48122459637,1.0115996781,37.5670876619,37.5670876619
 10/16  04:00:00,18.1855457356,2.76972146109,0.0,0.0,5.48122459637,1.0115996781,52.5146223869,52.5146223869
 10/16  05:00:00,17.5714502319,2.15562595746,0.0,0.0,5.48122459637,1.0115996781,40.9703583787,40.9703583787
 10/16  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,75.1746017856,75.1746017856
 10/16  07:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,58.4311784091,58.4311784091
 10/16  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,40.8122571393,40.8122571393
 10/16  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,21.9147551749,21.9147551749
 10/16  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.24017548256,9.24017548256
 10/16  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.52201262667,5.52201262667
 10/16  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,4.08735857451,4.08735857451
 10/16  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.58077191237,1.58077191237
