Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/16  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.211777765575,0.211777765575
 10/16  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,11.5921089258,11.5921089258
 10/17  07:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,7.66704103185,7.66704103185
 10/17  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,5.22958499122,5.22958499122
 10/17  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.23810096283,3.23810096283
 10/17  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.85347611872,1.85347611872
 10/17  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.639190978883,0.639190978883
 10/17  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.00904969548711,0.00904969548711
 10/17  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.8918389712,0.476014696698,0.0,0.0,5.48122459637,1.0115996781,8.81610858141,8.81610858141
 10/18  01:00:00,16.0580427847,0.642218510204,0.0,0.0,5.48122459637,1.0115996781,11.9050791938,11.9050791938
 10/18  02:00:00,16.6821237091,1.26629943459,0.0,0.0,5.48122459637,1.0115996781,23.3788747395,23.3788747395
 10/18  03:00:00,16.5580557029,1.14223142842,0.0,0.0,5.48122459637,1.0115996781,21.3192528322,21.3192528322
 10/18  04:00:00,17.2130931896,1.79726891515,0.0,0.0,5.48122459637,1.0115996781,33.7913714457,33.7913714457
 10/18  05:00:00,16.9361736174,1.52034934295,0.0,0.0,5.48122459637,1.0115996781,28.5996918135,28.5996918135
 10/18  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,57.6488229783,57.6488229783
 10/18  07:00:00,45.3113935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,44.0385949971,44.0385949971
 10/18  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,26.8474091815,26.8474091815
 10/18  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.0941116433,10.0941116433
 10/18  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.68986796389,4.68986796389
 10/18  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.08285389419,2.08285389419
 10/18  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.620873471962,0.620873471962
 10/18  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  03:00:00,15.8283662638,0.412541989377,0.0,0.0,5.48122459637,1.0115996781,7.65881673286,7.65881673286
 10/19  04:00:00,15.8302774275,0.414453153068,0.0,0.0,5.48122459637,1.0115996781,7.69263508215,7.69263508215
 10/19  05:00:00,15.8206722518,0.404847977353,0.0,0.0,5.48122459637,1.0115996781,7.50628027266,7.50628027266
 10/19  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,21.6452774105,21.6452774105
 10/19  07:00:00,45.3113935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,12.1768933539,12.1768933539
 10/19  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,6.3254763922,6.3254763922
 10/19  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.68504816289,3.68504816289
 10/19  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.9939985029,1.9939985029
 10/19  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.55345795626,1.55345795626
 10/19  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,1.71470830313,1.71470830313
 10/19  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.779805299916,0.779805299916
 10/19  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.454617376917,0.454617376917
 10/19  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.532280251738,0.532280251738
 10/19  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.48311193249,1.48311193249
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.6089117112,0.193087436706,0.0,0.0,5.48122459637,1.0115996781,3.60895157799,3.60895157799
 10/19  20:00:00,15.9348150125,0.518990738006,0.0,0.0,5.48122459637,1.0115996781,9.59243158036,9.59243158036
 10/19  21:00:00,16.0785736447,0.66274937022,0.0,0.0,5.48122459637,1.0115996781,12.2547721809,12.2547721809
 10/19  22:00:00,16.0301400084,0.614315733899,0.0,0.0,5.48122459637,1.0115996781,11.3985676325,11.3985676325
 10/19  23:00:00,16.4641215542,1.04829727973,0.0,0.0,5.48122459637,1.0115996781,19.3551089276,19.3551089276
 10/19  24:00:00,16.2582423448,0.842418070349,0.0,0.0,5.48122459637,1.0115996781,15.5260708266,15.5260708266
 10/20  01:00:00,16.6829083219,1.26708404747,0.0,0.0,5.48122459637,1.0115996781,23.3890002106,23.3890002106
 10/20  02:00:00,16.4641456946,1.0483214201,0.0,0.0,5.48122459637,1.0115996781,19.5353737121,19.5353737121
 10/20  03:00:00,16.9257638907,1.50993961625,0.0,0.0,5.48122459637,1.0115996781,28.3488552945,28.3488552945
 10/20  04:00:00,16.5624565377,1.14663226319,0.0,0.0,5.48122459637,1.0115996781,21.5060238261,21.5060238261
 10/20  05:00:00,17.0140171005,1.59819282602,0.0,0.0,5.48122459637,1.0115996781,30.0989798291,30.0989798291
 10/20  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,38.9112320718,38.9112320718
 10/20  07:00:00,45.3113935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,30.7319384536,30.7319384536
 10/20  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,23.6493125043,23.6493125043
 10/20  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.6722580936,16.6722580936
 10/20  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.1924764045,12.1924764045
 10/20  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.06880665652,9.06880665652
 10/20  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,8.40179443176,8.40179443176
 10/20  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.37712861249,6.37712861249
 10/20  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.01839983255,6.01839983255
 10/20  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.92288315287,5.92288315287
 10/20  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.31219211872,6.31219211872
 10/20  17:00:00,21.1961346012,0.706062099662,0.0,0.0,16.4436737891,4.04639871239,13.1114906185,13.1114906185
 10/20  18:00:00,13.565995292,1.12450435091,0.0,0.0,5.48122459637,1.0115996781,20.6641682262,20.6641682262
 10/20  19:00:00,16.6329127511,1.21708847666,0.0,0.0,5.48122459637,1.0115996781,22.448134551,22.448134551
 10/20  20:00:00,16.8041427222,1.38831844772,0.0,0.0,5.48122459637,1.0115996781,25.4965046043,25.4965046043
 10/20  21:00:00,16.7715071878,1.35568291335,0.0,0.0,5.48122459637,1.0115996781,25.0299015365,25.0299015365
 10/20  22:00:00,16.9588058258,1.54298155136,0.0,0.0,5.48122459637,1.0115996781,28.6121380023,28.6121380023
 10/20  23:00:00,16.948091403,1.53226712855,0.0,0.0,5.48122459637,1.0115996781,28.8617248381,28.8617248381
 10/20  24:00:00,17.1117179915,1.69589371708,0.0,0.0,5.48122459637,1.0115996781,31.6346908892,31.6346908892
 10/21  01:00:00,17.122110251,1.70628597649,0.0,0.0,5.48122459637,1.0115996781,32.260534203,32.260534203
 10/21  02:00:00,17.4324773636,2.01665308911,0.0,0.0,5.48122459637,1.0115996781,37.7421366186,37.7421366186
 10/21  03:00:00,17.5328246022,2.11700032775,0.0,0.0,5.48122459637,1.0115996781,40.2372320158,40.2372320158
 10/21  04:00:00,17.7122725518,2.29644827733,0.0,0.0,5.48122459637,1.0115996781,43.0803519221,43.0803519221
 10/21  05:00:00,17.5361974486,2.12037317414,0.0,0.0,5.48122459637,1.0115996781,40.3574763718,40.3574763718
 10/21  06:00:00,17.6099490395,2.19412476507,0.0,0.0,5.48122459637,1.0115996781,41.1838083832,41.1838083832
 10/21  07:00:00,24.8213210093,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,55.9649454374,55.9649454374
 10/21  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,49.43997664,49.43997664
 10/21  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,42.4889478956,42.4889478956
 10/21  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,37.0874024333,37.0874024333
 10/21  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,32.1157573007,32.1157573007
 10/21  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,28.9391533855,28.9391533855
 10/21  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,22.7355879326,22.7355879326
 10/21  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,13.7883325573,13.7883325573
 10/21  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.5550360692,7.5550360692
 10/21  16:00:00,6.82003024197,0.327205967505,0.0,0.0,5.48122459637,1.0115996781,6.05669868565,6.05669868565
 10/21  17:00:00,7.11383022033,0.621005945868,0.0,0.0,5.48122459637,1.0115996781,11.5226833774,11.5226833774
 10/21  18:00:00,13.4132538747,0.971762933593,0.0,0.0,5.48122459637,1.0115996781,17.85530416,17.85530416
 10/21  19:00:00,16.6962130412,1.28038876678,0.0,0.0,5.48122459637,1.0115996781,23.6455789955,23.6455789955
 10/21  20:00:00,17.1431673764,1.72734310192,0.0,0.0,5.48122459637,1.0115996781,31.9912088807,31.9912088807
 10/21  21:00:00,17.3661090703,1.95028479584,0.0,0.0,5.48122459637,1.0115996781,36.6507450812,36.6507450812
 10/21  22:00:00,17.8097316077,2.39390733319,0.0,0.0,5.48122459637,1.0115996781,44.9099656407,44.9099656407
 10/21  23:00:00,17.8479025773,2.43207830279,0.0,0.0,5.48122459637,1.0115996781,45.9882791493,45.9882791493
 10/21  24:00:00,18.2087680954,2.79294382092,0.0,0.0,5.48122459637,1.0115996781,52.5845368116,52.5845368116
 10/22  01:00:00,18.0792274114,2.66340313698,0.0,0.0,5.48122459637,1.0115996781,50.517952456,50.517952456
 10/22  02:00:00,18.2972286024,2.88140432795,0.0,0.0,5.48122459637,1.0115996781,54.3428994925,54.3428994925
 10/22  03:00:00,18.1350608003,2.71923652586,0.0,0.0,5.48122459637,1.0115996781,51.6816078913,51.6816078913
 10/22  04:00:00,18.5065605958,3.09073632133,0.0,0.0,5.48122459637,1.0115996781,58.3915640717,58.3915640717
 10/22  05:00:00,18.3016666539,2.88584237947,0.0,0.0,5.48122459637,1.0115996781,54.9567924831,54.9567924831
 10/22  06:00:00,18.6873184986,3.27149422415,0.0,0.0,5.48122459637,1.0115996781,61.8915179565,61.8915179565
 10/22  07:00:00,15.4045445321,2.96305359102,0.0,0.0,5.48122459637,1.0115996781,56.4567550232,56.4567550232
 10/22  08:00:00,9.51704677008,3.02422249562,0.0,0.0,5.48122459637,1.0115996781,57.1919837083,57.1919837083
 10/22  09:00:00,9.04185976728,2.54903549282,0.0,0.0,5.48122459637,1.0115996781,48.4822698359,48.4822698359
 10/22  10:00:00,8.94621662942,2.45339235496,0.0,0.0,5.48122459637,1.0115996781,46.3979501412,46.3979501412
 10/22  11:00:00,8.47641440771,1.98359013325,0.0,0.0,5.48122459637,1.0115996781,37.7149385217,37.7149385217
 10/22  12:00:00,8.35768684889,1.86486257443,0.0,0.0,5.48122459637,1.0115996781,35.280942624,35.280942624
 10/22  13:00:00,8.01839106847,1.52556679401,0.0,0.0,5.48122459637,1.0115996781,28.9954285465,28.9954285465
 10/22  14:00:00,7.96471573223,1.47189145776,0.0,0.0,5.48122459637,1.0115996781,27.8661892062,27.8661892062
 10/22  15:00:00,7.6975686251,1.20474435063,0.0,0.0,5.48122459637,1.0115996781,22.8304733397,22.8304733397
 10/22  16:00:00,7.61697566094,1.12415138648,0.0,0.0,5.48122459637,1.0115996781,20.9163253024,20.9163253024
 10/22  17:00:00,7.59822051523,1.10539624076,0.0,0.0,5.48122459637,1.0115996781,20.7435807873,20.7435807873
 10/22  18:00:00,15.3653367197,1.4366791119,0.0,0.0,5.48122459637,1.0115996781,26.9394328693,26.9394328693
 10/22  19:00:00,17.0282649533,1.61244067879,0.0,0.0,5.48122459637,1.0115996781,30.693246955,30.693246955
 10/22  20:00:00,17.2378504825,1.82202620802,0.0,0.0,5.48122459637,1.0115996781,34.2443593042,34.2443593042
 10/22  21:00:00,17.1417140943,1.72588981987,0.0,0.0,5.48122459637,1.0115996781,32.878666698,32.878666698
 10/22  22:00:00,17.2127622169,1.79693794242,0.0,0.0,5.48122459637,1.0115996781,33.7890671821,33.7890671821
 10/22  23:00:00,17.1204821173,1.70465784283,0.0,0.0,5.48122459637,1.0115996781,32.4875500394,32.4875500394
 10/22  24:00:00,17.2711303882,1.85530611371,0.0,0.0,5.48122459637,1.0115996781,34.9038250436,34.9038250436
 10/23  01:00:00,17.208160552,1.79233627756,0.0,0.0,5.48122459637,1.0115996781,34.1973756797,34.1973756797
 10/23  02:00:00,17.2728323922,1.85700811772,0.0,0.0,5.48122459637,1.0115996781,34.9495956765,34.9495956765
 10/23  03:00:00,17.1477557156,1.73193144113,0.0,0.0,5.48122459637,1.0115996781,33.0377856318,33.0377856318
 10/23  04:00:00,17.2482553087,1.83243103428,0.0,0.0,5.48122459637,1.0115996781,34.4909260664,34.4909260664
 10/23  05:00:00,17.1811868006,1.76536252618,0.0,0.0,5.48122459637,1.0115996781,33.6956963458,33.6956963458
 10/23  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,48.4514593315,48.4514593315
 10/23  07:00:00,45.3113935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,37.276789246,37.276789246
 10/23  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,29.3510269537,29.3510269537
 10/23  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,25.2800178011,25.2800178011
 10/23  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.970470726,23.970470726
 10/23  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.5549633295,16.5549633295
 10/23  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,14.5174908301,14.5174908301
 10/23  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.2570514044,10.2570514044
 10/23  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.79106526772,7.79106526772
 10/23  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.55028969087,6.55028969087
 10/23  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.56015046022,6.56015046022
 10/23  17:00:00,21.2476189147,0.757546413171,0.0,0.0,16.4436737891,4.04639871239,14.043181043,14.043181043
 10/23  18:00:00,15.0674038237,1.13874621587,0.0,0.0,5.48122459637,1.0115996781,20.9801701705,20.9801701705
 10/23  19:00:00,16.5490903259,1.13326605148,0.0,0.0,5.48122459637,1.0115996781,20.9749879615,20.9749879615
 10/23  20:00:00,16.8413483174,1.42552404291,0.0,0.0,5.48122459637,1.0115996781,26.2868412652,26.2868412652
 10/23  21:00:00,17.0708111358,1.65498686135,0.0,0.0,5.48122459637,1.0115996781,31.2340634899,31.2340634899
 10/23  22:00:00,17.3307298663,1.91490559188,0.0,0.0,5.48122459637,1.0115996781,35.8197432795,35.8197432795
 10/23  23:00:00,17.2916333327,1.87580905822,0.0,0.0,5.48122459637,1.0115996781,35.5689567646,35.5689567646
 10/23  24:00:00,17.3693397468,1.95351547238,0.0,0.0,5.48122459637,1.0115996781,36.6234936771,36.6234936771
 10/24  01:00:00,17.2492695601,1.83344528563,0.0,0.0,5.48122459637,1.0115996781,34.8306910651,34.8306910651
 10/24  02:00:00,17.3467593632,1.93093508875,0.0,0.0,5.48122459637,1.0115996781,36.2288818821,36.2288818821
 10/24  03:00:00,17.2268253893,1.81100111479,0.0,0.0,5.48122459637,1.0115996781,34.4295354312,34.4295354312
 10/24  04:00:00,17.3328674267,1.91704315224,0.0,0.0,5.48122459637,1.0115996781,35.9962327766,35.9962327766
 10/24  05:00:00,17.2420180163,1.82619374187,0.0,0.0,5.48122459637,1.0115996781,34.7626251803,34.7626251803
 10/24  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,50.2954844394,50.2954844394
 10/24  07:00:00,45.3113935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,41.521990305,41.521990305
 10/24  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,34.8468822284,34.8468822284
 10/24  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.2513167621,23.2513167621
 10/24  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.4680361819,11.4680361819
 10/24  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.12947816453,4.12947816453
 10/24  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,2.97841684086,2.97841684086
 10/24  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.4877640321,1.4877640321
 10/24  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.522069942152,0.522069942152
 10/24  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.110766597829,0.110766597829
 10/24  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.523526519365,0.523526519365
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,14.2856127906,0.356955182757,0.0,0.0,5.48122459637,1.0115996781,6.62563883209,6.62563883209
 10/24  19:00:00,16.145045608,0.729221333514,0.0,0.0,5.48122459637,1.0115996781,13.4904123464,13.4904123464
 10/24  20:00:00,16.8738315754,1.45800730097,0.0,0.0,5.48122459637,1.0115996781,26.9055787535,26.9055787535
 10/24  21:00:00,16.6291877656,1.21336349112,0.0,0.0,5.48122459637,1.0115996781,22.3562021247,22.3562021247
 10/24  22:00:00,17.1609387359,1.74511446144,0.0,0.0,5.48122459637,1.0115996781,32.2498569972,32.2498569972
 10/24  23:00:00,16.7519967381,1.3361724636,0.0,0.0,5.48122459637,1.0115996781,24.8086205313,24.8086205313
 10/24  24:00:00,17.2678221214,1.85199784698,0.0,0.0,5.48122459637,1.0115996781,34.5949321731,34.5949321731
 10/25  01:00:00,16.8473512178,1.4315269433,0.0,0.0,5.48122459637,1.0115996781,26.8252666601,26.8252666601
 10/25  02:00:00,17.4577861442,2.0419618697,0.0,0.0,5.48122459637,1.0115996781,38.3466279617,38.3466279617
 10/25  03:00:00,17.0647598531,1.64893557867,0.0,0.0,5.48122459637,1.0115996781,31.0821293047,31.0821293047
 10/25  04:00:00,17.7502942482,2.33446997371,0.0,0.0,5.48122459637,1.0115996781,44.0180062717,44.0180062717
 10/25  05:00:00,17.2356999575,1.81987568301,0.0,0.0,5.48122459637,1.0115996781,34.3973885698,34.3973885698
 10/25  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,62.3731779536,62.3731779536
 10/25  07:00:00,45.3113935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,48.9447606654,48.9447606654
 10/25  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,40.0834784344,40.0834784344
 10/25  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.8563785884,23.8563785884
 10/25  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.83578475021,7.83578475021
 10/25  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.14886490367,3.14886490367
 10/25  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,1.33647061465,1.33647061465
 10/25  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0384454169599,0.0384454169599
 10/25  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,16.1404075697,0.724583295274,0.0,0.0,5.48122459637,1.0115996781,13.4783692789,13.4783692789
 10/25  21:00:00,16.4395325297,1.02370825522,0.0,0.0,5.48122459637,1.0115996781,18.8653979652,18.8653979652
 10/25  22:00:00,16.6225459332,1.20672165869,0.0,0.0,5.48122459637,1.0115996781,22.3332287237,22.3332287237
 10/25  23:00:00,16.7709168183,1.35509254381,0.0,0.0,5.48122459637,1.0115996781,24.9717809473,24.9717809473
 10/25  24:00:00,16.719169091,1.30334481657,0.0,0.0,5.48122459637,1.0115996781,24.1352304739,24.1352304739
 10/26  01:00:00,16.8830510756,1.46722680115,0.0,0.0,5.48122459637,1.0115996781,27.2669275779,27.2669275779
 10/26  02:00:00,16.8837732555,1.46794898107,0.0,0.0,5.48122459637,1.0115996781,27.5409107854,27.5409107854
 10/26  03:00:00,17.0974008676,1.68157659311,0.0,0.0,5.48122459637,1.0115996781,31.5141077808,31.5141077808
 10/26  04:00:00,17.0978555766,1.68203130214,0.0,0.0,5.48122459637,1.0115996781,31.7288857088,31.7288857088
 10/26  05:00:00,17.2349788769,1.81915460241,0.0,0.0,5.48122459637,1.0115996781,34.1833973464,34.1833973464
 10/26  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,43.5772779653,43.5772779653
 10/26  07:00:00,46.7985601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,33.1147108457,33.1147108457
 10/26  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,23.465486775,23.465486775
 10/26  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.5331387282,10.5331387282
 10/26  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.34972129364,4.34972129364
 10/26  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.14573101369,2.14573101369
 10/26  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.886533246592,0.886533246592
 10/26  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.846244789952,0.846244789952
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.7443457391,0.328521464597,0.0,0.0,5.48122459637,1.0115996781,6.10747396911,6.10747396911
 10/26  22:00:00,16.0062454271,0.590421152664,0.0,0.0,5.48122459637,1.0115996781,11.0031076398,11.0031076398
 10/26  23:00:00,15.9669364352,0.551112160749,0.0,0.0,5.48122459637,1.0115996781,10.2269657108,10.2269657108
 10/26  24:00:00,16.0581128621,0.642288587668,0.0,0.0,5.48122459637,1.0115996781,11.9207366788,11.9207366788
 10/27  01:00:00,15.9889694368,0.573145162348,0.0,0.0,5.48122459637,1.0115996781,10.6680482288,10.6680482288
 10/27  02:00:00,16.2939863585,0.878162084029,0.0,0.0,5.48122459637,1.0115996781,16.3869508142,16.3869508142
 10/27  03:00:00,16.1658901214,0.750065846952,0.0,0.0,5.48122459637,1.0115996781,13.8640578957,13.8640578957
 10/27  04:00:00,16.5096065115,1.09378223706,0.0,0.0,5.48122459637,1.0115996781,20.2650186452,20.2650186452
 10/27  05:00:00,16.2824083807,0.866584106275,0.0,0.0,5.48122459637,1.0115996781,16.1104290312,16.1104290312
 10/27  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,33.0838472187,33.0838472187
 10/27  07:00:00,46.7985601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,22.1922622581,22.1922622581
 10/27  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,14.321660332,14.321660332
 10/27  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.67584013447,6.67584013447
 10/27  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.32294153103,5.32294153103
 10/27  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.62837487882,4.62837487882
 10/27  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,4.54490868218,4.54490868218
 10/27  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.85207588288,3.85207588288
 10/27  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.76676845761,3.76676845761
 10/27  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.04534255721,4.04534255721
 10/27  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.73210840206,4.73210840206
 10/27  17:00:00,20.7569262303,0.266853728769,0.0,0.0,16.4436737891,4.04639871239,4.96480390363,4.96480390363
 10/27  18:00:00,14.5429230561,0.614265448269,0.0,0.0,5.48122459637,1.0115996781,11.3811212883,11.3811212883
 10/27  19:00:00,16.0014294038,0.58560512938,0.0,0.0,5.48122459637,1.0115996781,10.8875072606,10.8875072606
 10/27  20:00:00,16.3705893649,0.954765090408,0.0,0.0,5.48122459637,1.0115996781,17.7261252158,17.7261252158
 10/27  21:00:00,16.2036124207,0.787788146241,0.0,0.0,5.48122459637,1.0115996781,14.54777423,14.54777423
 10/27  22:00:00,16.5394144982,1.12359022375,0.0,0.0,5.48122459637,1.0115996781,20.8003026129,20.8003026129
 10/27  23:00:00,16.2888017441,0.872977469655,0.0,0.0,5.48122459637,1.0115996781,16.1170497607,16.1170497607
 10/27  24:00:00,16.6907243074,1.27490003292,0.0,0.0,5.48122459637,1.0115996781,23.5773951213,23.5773951213
 10/28  01:00:00,16.4293525183,1.01352824387,0.0,0.0,5.48122459637,1.0115996781,18.9461173026,18.9461173026
 10/28  02:00:00,16.8507992459,1.43497497146,0.0,0.0,5.48122459637,1.0115996781,26.8131532769,26.8131532769
 10/28  03:00:00,16.5841883935,1.16836411903,0.0,0.0,5.48122459637,1.0115996781,22.1141056463,22.1141056463
 10/28  04:00:00,17.0775320084,1.66170773395,0.0,0.0,5.48122459637,1.0115996781,31.2195443821,31.2195443821
 10/28  05:00:00,16.6790124337,1.26318815928,0.0,0.0,5.48122459637,1.0115996781,23.9691850784,23.9691850784
 10/28  06:00:00,17.0446853813,1.62886110681,0.0,0.0,5.48122459637,1.0115996781,30.6171845398,30.6171845398
 10/28  07:00:00,26.308487676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,40.0821422947,40.0821422947
 10/28  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,36.0655756991,36.0655756991
 10/28  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,28.97751016,28.97751016
 10/28  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,22.2251295649,22.2251295649
 10/28  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,16.4337339156,16.4337339156
 10/28  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,14.15623781,14.15623781
 10/28  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.05613597063,9.05613597063
 10/28  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.66368314759,7.66368314759
 10/28  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,7.20733899846,7.20733899846
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,6.82226142766,0.329437153199,0.0,0.0,5.48122459637,1.0115996781,6.10486483048,6.10486483048
 10/28  18:00:00,14.8152045092,0.886546901373,0.0,0.0,5.48122459637,1.0115996781,16.462116968,16.462116968
 10/28  19:00:00,16.3307236316,0.914899357106,0.0,0.0,5.48122459637,1.0115996781,16.8443579273,16.8443579273
 10/28  20:00:00,16.8490626355,1.43323836099,0.0,0.0,5.48122459637,1.0115996781,26.4611846238,26.4611846238
 10/28  21:00:00,16.6125039632,1.19667968875,0.0,0.0,5.48122459637,1.0115996781,22.1697815155,22.1697815155
 10/28  22:00:00,17.3460546987,1.93023042428,0.0,0.0,5.48122459637,1.0115996781,36.1680753897,36.1680753897
 10/28  23:00:00,17.0986260687,1.68280179427,0.0,0.0,5.48122459637,1.0115996781,31.6855265263,31.6855265263
 10/28  24:00:00,17.9383411825,2.52251690801,0.0,0.0,5.48122459637,1.0115996781,47.5570312798,47.5570312798
 10/29  01:00:00,17.3675512416,1.95172696711,0.0,0.0,5.48122459637,1.0115996781,36.8921718688,36.8921718688
 10/29  02:00:00,18.0706368076,2.65481253313,0.0,0.0,5.48122459637,1.0115996781,50.1505813476,50.1505813476
 10/29  03:00:00,17.4922006203,2.07637634583,0.0,0.0,5.48122459637,1.0115996781,39.3126996737,39.3126996737
 10/29  04:00:00,18.2800402287,2.86421595422,0.0,0.0,5.48122459637,1.0115996781,54.1785403138,54.1785403138
 10/29  05:00:00,17.6072008711,2.19137659666,0.0,0.0,5.48122459637,1.0115996781,41.539780457,41.539780457
 10/29  06:00:00,18.3870048967,2.97118062219,0.0,0.0,5.48122459637,1.0115996781,56.2518462709,56.2518462709
 10/29  07:00:00,16.1563206135,2.22766300573,0.0,0.0,5.48122459637,1.0115996781,42.242684881,42.242684881
 10/29  08:00:00,9.34313247588,2.85030820141,0.0,0.0,5.48122459637,1.0115996781,53.8551994819,53.8551994819
 10/29  09:00:00,8.40471029155,1.91188601709,0.0,0.0,5.48122459637,1.0115996781,36.0205609101,36.0205609101
 10/29  10:00:00,8.63004600041,2.13722172594,0.0,0.0,5.48122459637,1.0115996781,40.0909866445,40.0909866445
 10/29  11:00:00,7.71147217166,1.2186478972,0.0,0.0,5.48122459637,1.0115996781,22.627078458,22.627078458
 10/29  12:00:00,7.6764565315,1.18363225704,0.0,0.0,5.48122459637,1.0115996781,21.8377764855,21.8377764855
 10/29  13:00:00,7.09685233277,0.604028058306,0.0,0.0,5.48122459637,1.0115996781,11.1675692908,11.1675692908
 10/29  14:00:00,6.9328498084,0.440025533937,0.0,0.0,5.48122459637,1.0115996781,8.14932401904,8.14932401904
 10/29  15:00:00,7.06602452594,0.573200251478,0.0,0.0,5.48122459637,1.0115996781,10.6249737062,10.6249737062
 10/29  16:00:00,7.0035186487,0.51069437424,0.0,0.0,5.48122459637,1.0115996781,9.4285670508,9.4285670508
 10/29  17:00:00,7.07077714889,0.577952874429,0.0,0.0,5.48122459637,1.0115996781,10.6732351569,10.6732351569
 10/29  18:00:00,16.6016836153,1.18585934085,0.0,0.0,5.48122459637,1.0115996781,21.8566686982,21.8566686982
 10/29  19:00:00,16.6961547983,1.28033052389,0.0,0.0,5.48122459637,1.0115996781,24.0835777645,24.0835777645
 10/29  20:00:00,17.6154718434,2.19964756896,0.0,0.0,5.48122459637,1.0115996781,41.4195236731,41.4195236731
 10/29  21:00:00,17.2098049254,1.7939806509,0.0,0.0,5.48122459637,1.0115996781,33.8967426767,33.8967426767
 10/29  22:00:00,17.9030786298,2.48725435537,0.0,0.0,5.48122459637,1.0115996781,46.9735609255,46.9735609255
 10/29  23:00:00,17.3838635888,1.96803931432,0.0,0.0,5.48122459637,1.0115996781,37.2680685318,37.2680685318
 10/29  24:00:00,18.2658032324,2.84997895793,0.0,0.0,5.48122459637,1.0115996781,53.9138810202,53.9138810202
 10/30  01:00:00,17.7307892269,2.31496495242,0.0,0.0,5.48122459637,1.0115996781,43.9132825206,43.9132825206
 10/30  02:00:00,18.7102746232,3.29445034872,0.0,0.0,5.48122459637,1.0115996781,62.4498852486,62.4498852486
 10/30  03:00:00,18.0505427434,2.63471846897,0.0,0.0,5.48122459637,1.0115996781,50.0627404491,50.0627404491
 10/30  04:00:00,18.9870783591,3.57125408464,0.0,0.0,5.48122459637,1.0115996781,67.7998405492,67.7998405492
 10/30  05:00:00,18.1420370103,2.72621273585,0.0,0.0,5.48122459637,1.0115996781,51.8350371164,51.8350371164
 10/30  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,93.0664010641,93.0664010641
 10/30  07:00:00,46.7985601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,73.6835476002,73.6835476002
 10/30  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,60.5815103551,60.5815103551
 10/30  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.5477297835,43.5477297835
 10/30  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,28.2487803567,28.2487803567
 10/30  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,14.2564377009,14.2564377009
 10/30  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,5.75994058641,5.75994058641
 10/30  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.22345531004,3.22345531004
 10/30  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.23129388311,2.23129388311
 10/30  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.23163028119,2.23163028119
 10/30  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.97508263972,2.97508263972
 10/30  17:00:00,20.863210814,0.37313831249,0.0,0.0,16.4436737891,4.04639871239,6.89298676886,6.89298676886
 10/30  18:00:00,16.47204218,1.05621790558,0.0,0.0,5.48122459637,1.0115996781,19.4825153691,19.4825153691
 10/30  19:00:00,16.4655566782,1.04973240377,0.0,0.0,5.48122459637,1.0115996781,19.2831145328,19.2831145328
 10/30  20:00:00,16.9910433238,1.57521904938,0.0,0.0,5.48122459637,1.0115996781,29.0242330744,29.0242330744
 10/30  21:00:00,16.6875593421,1.27173506764,0.0,0.0,5.48122459637,1.0115996781,23.3821326176,23.3821326176
 10/30  22:00:00,17.4142212083,1.99839693381,0.0,0.0,5.48122459637,1.0115996781,37.1469516769,37.1469516769
 10/30  23:00:00,17.0652703383,1.64944606381,0.0,0.0,5.48122459637,1.0115996781,30.9879699872,30.9879699872
 10/30  24:00:00,17.7289537506,2.31312947615,0.0,0.0,5.48122459637,1.0115996781,43.3074545319,43.3074545319
 10/31  01:00:00,17.2204902721,1.80466599765,0.0,0.0,5.48122459637,1.0115996781,34.1267309046,34.1267309046
 10/31  02:00:00,17.8434530583,2.42762878388,0.0,0.0,5.48122459637,1.0115996781,45.5943265379,45.5943265379
 10/31  03:00:00,17.2935161599,1.87769188542,0.0,0.0,5.48122459637,1.0115996781,35.6391441234,35.6391441234
 10/31  04:00:00,17.8913759311,2.47555165665,0.0,0.0,5.48122459637,1.0115996781,46.5669048496,46.5669048496
 10/31  05:00:00,17.3227555135,1.90693123903,0.0,0.0,5.48122459637,1.0115996781,36.2517423424,36.2517423424
 10/31  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,64.9207239945,64.9207239945
 10/31  07:00:00,46.7985601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,49.5844977934,49.5844977934
 10/31  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,40.9418991258,40.9418991258
 10/31  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,32.6067357071,32.6067357071
 10/31  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.1770412593,27.1770412593
 10/31  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,21.6463266744,21.6463266744
 10/31  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,17.0618084496,17.0618084496
 10/31  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.7862813482,11.7862813482
 10/31  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.4081386635,11.4081386635
 10/31  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,14.2418336946,14.2418336946
 10/31  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,19.4789858538,19.4789858538
 10/31  17:00:00,21.8387842501,1.34871174863,0.0,0.0,16.4436737891,4.04639871239,24.9092311557,24.9092311557
 10/31  18:00:00,16.8343983009,1.41857402644,0.0,0.0,5.48122459637,1.0115996781,26.1138199352,26.1138199352
 10/31  19:00:00,17.5478277051,2.13200343067,0.0,0.0,5.48122459637,1.0115996781,39.6297425646,39.6297425646
 10/31  20:00:00,17.0848319755,1.66900770105,0.0,0.0,5.48122459637,1.0115996781,31.227049369,31.227049369
 10/31  21:00:00,17.7293181085,2.313493834,0.0,0.0,5.48122459637,1.0115996781,43.4268295519,43.4268295519
 10/31  22:00:00,17.1111025744,1.69527829997,0.0,0.0,5.48122459637,1.0115996781,31.880022571,31.880022571
 10/31  23:00:00,17.5260274,2.11020312555,0.0,0.0,5.48122459637,1.0115996781,39.6766973231,39.6766973231
 10/31  24:00:00,16.8218278596,1.40600358511,0.0,0.0,5.48122459637,1.0115996781,26.4245598244,26.4245598244
 11/01  01:00:00,16.9731979822,1.55737370769,0.0,0.0,5.48122459637,1.0115996781,29.2051863814,29.2051863814
 11/01  02:00:00,16.4033079438,0.987483669357,0.0,0.0,5.48122459637,1.0115996781,18.3906937267,18.3906937267
 11/01  03:00:00,16.5533449091,1.13752063466,0.0,0.0,5.48122459637,1.0115996781,21.189514229,21.189514229
 11/01  04:00:00,16.1237079634,0.7078836889,0.0,0.0,5.48122459637,1.0115996781,13.1075399174,13.1075399174
 11/01  05:00:00,15.9768934727,0.561069198254,0.0,0.0,5.48122459637,1.0115996781,10.5406924134,10.5406924134
 11/01  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,22.4023699644,22.4023699644
 11/01  07:00:00,46.7985601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,15.848430434,15.848430434
 11/01  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,12.4989085487,12.4989085487
 11/01  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.21503733212,7.21503733212
 11/01  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.82353803344,5.82353803344
 11/01  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.60081402266,4.60081402266
 11/01  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,3.92492219109,3.92492219109
 11/01  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.22581618073,3.22581618073
 11/01  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.87049918563,3.87049918563
 11/01  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.88854216388,4.88854216388
 11/01  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.86552303488,5.86552303488
 11/01  17:00:00,20.9765064764,0.486433974953,0.0,0.0,16.4436737891,4.04639871239,8.96089444227,8.96089444227
 11/01  18:00:00,16.5185050323,1.10268075781,0.0,0.0,5.48122459637,1.0115996781,20.3501722308,20.3501722308
 11/01  19:00:00,16.4868824458,1.07105817138,0.0,0.0,5.48122459637,1.0115996781,19.7448391053,19.7448391053
 11/01  20:00:00,17.2217437354,1.8059194609,0.0,0.0,5.48122459637,1.0115996781,33.759881548,33.759881548
 11/01  21:00:00,16.9893206838,1.57349640931,0.0,0.0,5.48122459637,1.0115996781,29.5976406938,29.5976406938
 11/01  22:00:00,17.7578339728,2.34200969833,0.0,0.0,5.48122459637,1.0115996781,44.0907911768,44.0907911768
 11/01  23:00:00,17.2665580177,1.85073374324,0.0,0.0,5.48122459637,1.0115996781,34.9717172816,34.9717172816
 11/01  24:00:00,18.0782673982,2.66244312372,0.0,0.0,5.48122459637,1.0115996781,50.2602524507,50.2602524507
 11/02  01:00:00,17.5322205886,2.1163963141,0.0,0.0,5.48122459637,1.0115996781,40.076796683,40.076796683
 11/02  02:00:00,18.3921300685,2.97630579409,0.0,0.0,5.48122459637,1.0115996781,56.2928953333,56.2928953333
 11/02  03:00:00,17.7632927922,2.3474685177,0.0,0.0,5.48122459637,1.0115996781,44.5363911272,44.5363911272
 11/02  04:00:00,18.6695012409,3.25367696644,0.0,0.0,5.48122459637,1.0115996781,61.6590841234,61.6590841234
 11/02  05:00:00,18.0284744563,2.61265018179,0.0,0.0,5.48122459637,1.0115996781,49.6662539052,49.6662539052
 11/02  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,93.8048227543,93.8048227543
 11/02  07:00:00,48.2857268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,79.3600133031,79.3600133031
 11/02  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,72.8089579921,72.8089579921
 11/02  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.561841266,57.561841266
 11/02  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,40.7586893586,40.7586893586
 11/02  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.9354933171,27.9354933171
 11/02  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,17.8730872518,17.8730872518
 11/02  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.78245670587,7.78245670587
 11/02  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.17791373411,4.17791373411
 11/02  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.49943232889,3.49943232889
 11/02  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.74316594549,3.74316594549
 11/02  17:00:00,21.2078835229,0.717811021399,0.0,0.0,16.4436737891,4.04639871239,13.2543654498,13.2543654498
 11/02  18:00:00,16.7851787815,1.36935450705,0.0,0.0,5.48122459637,1.0115996781,25.0763449759,25.0763449759
 11/02  19:00:00,17.1362127063,1.7203884318,0.0,0.0,5.48122459637,1.0115996781,31.897775201,31.897775201
 11/02  20:00:00,17.7534536789,2.33762940441,0.0,0.0,5.48122459637,1.0115996781,43.4554762853,43.4554762853
 11/02  21:00:00,18.0657470745,2.64992280008,0.0,0.0,5.48122459637,1.0115996781,50.1596043736,50.1596043736
 11/02  22:00:00,18.6111019867,3.1952777122,0.0,0.0,5.48122459637,1.0115996781,59.7993296005,59.7993296005
 11/02  23:00:00,18.6244844807,3.20866020626,0.0,0.0,5.48122459637,1.0115996781,61.1651041675,61.1651041675
 11/02  24:00:00,18.9614026411,3.54557836663,0.0,0.0,5.48122459637,1.0115996781,66.5553935412,66.5553935412
 11/03  01:00:00,18.9071608199,3.49133654544,0.0,0.0,5.48122459637,1.0115996781,66.8202345722,66.8202345722
 11/03  02:00:00,19.2189294245,3.80310515003,0.0,0.0,5.48122459637,1.0115996781,71.5553985824,71.5553985824
 11/03  03:00:00,18.9630146065,3.54719033203,0.0,0.0,5.48122459637,1.0115996781,68.0101570251,68.0101570251
 11/03  04:00:00,19.2870134531,3.87118917863,0.0,0.0,5.48122459637,1.0115996781,72.9065390342,72.9065390342
 11/03  05:00:00,19.1557866181,3.73996234362,0.0,0.0,5.48122459637,1.0115996781,71.8539513744,71.8539513744
 11/03  06:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,105.653790334,105.653790334
 11/03  07:00:00,48.2857268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,96.1562937819,96.1562937819
 11/03  08:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,85.7862378619,85.7862378619
 11/03  09:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,64.849585177,64.849585177
 11/03  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,37.8003192045,37.8003192045
 11/03  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.1522694365,12.1522694365
 11/03  12:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,4.67500030476,4.67500030476
 11/03  13:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.54444338956,2.54444338956
 11/03  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.10831157284,1.10831157284
 11/03  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0935320277005,0.0935320277005
 11/03  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.204529836075,0.204529836075
 11/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,16.09966716,0.683842885564,0.0,0.0,5.48122459637,1.0115996781,12.6614392173,12.6614392173
 11/03  20:00:00,16.5008437796,1.0850195051,0.0,0.0,5.48122459637,1.0115996781,19.8548764894,19.8548764894
 11/03  21:00:00,16.8472881091,1.43146383463,0.0,0.0,5.48122459637,1.0115996781,26.6449166544,26.6449166544
 11/03  22:00:00,17.4128105756,1.99698630117,0.0,0.0,5.48122459637,1.0115996781,37.2540782903,37.2540782903
 11/03  23:00:00,17.6285909327,2.21276665827,0.0,0.0,5.48122459637,1.0115996781,41.8125547672,41.8125547672
 11/03  24:00:00,18.1328193316,2.71699505717,0.0,0.0,5.48122459637,1.0115996781,50.9823257983,50.9823257983
 11/04  01:00:00,18.1973132137,2.78148893926,0.0,0.0,5.48122459637,1.0115996781,52.8374493357,52.8374493357
 11/04  02:00:00,18.6148569287,3.19903265427,0.0,0.0,5.48122459637,1.0115996781,60.2137144828,60.2137144828
 11/04  03:00:00,18.578259302,3.16243502753,0.0,0.0,5.48122459637,1.0115996781,60.3297450322,60.3297450322
 11/04  04:00:00,19.0339670848,3.61814281035,0.0,0.0,5.48122459637,1.0115996781,68.2736975573,68.2736975573
 11/04  05:00:00,18.8739697475,3.458145473,0.0,0.0,5.48122459637,1.0115996781,66.1772384154,66.1772384154
 11/04  06:00:00,19.1851331527,3.76930887822,0.0,0.0,5.48122459637,1.0115996781,71.2063255524,71.2063255524
 11/04  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,95.2313142343,95.2313142343
 11/04  08:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,87.8372343657,87.8372343657
 11/04  09:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,73.5686201729,73.5686201729
 11/04  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,53.7970974805,53.7970974805
