Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/04  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,32.9570117977,32.9570117977
 11/04  12:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,19.8113304994,19.8113304994
 11/04  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,11.5074112312,11.5074112312
 11/04  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,9.44031264107,9.44031264107
 11/04  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,8.56762698102,8.56762698102
 11/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,6.80301228107,0.31018800661,0.0,0.0,5.48122459637,1.0115996781,5.72333428375,5.72333428375
 11/04  18:00:00,15.8669904321,0.451166157673,0.0,0.0,5.48122459637,1.0115996781,8.31968689993,8.31968689993
 11/04  19:00:00,16.2912727794,0.875448504907,0.0,0.0,5.48122459637,1.0115996781,16.1627182381,16.1627182381
 11/04  20:00:00,16.452118573,1.0362942985,0.0,0.0,5.48122459637,1.0115996781,18.9965586685,18.9965586685
 11/04  21:00:00,16.5632145061,1.14739023168,0.0,0.0,5.48122459637,1.0115996781,21.463568554,21.463568554
 11/04  22:00:00,16.8938502386,1.47802596416,0.0,0.0,5.48122459637,1.0115996781,27.522515882,27.522515882
 11/04  23:00:00,17.0928876882,1.67706341375,0.0,0.0,5.48122459637,1.0115996781,31.7185934485,31.7185934485
 11/04  24:00:00,17.3176225183,1.90179824383,0.0,0.0,5.48122459637,1.0115996781,35.5700690808,35.5700690808
 11/05  01:00:00,17.0685389581,1.65271468368,0.0,0.0,5.48122459637,1.0115996781,31.3245497305,31.3245497305
 11/05  02:00:00,17.0231593978,1.60733512337,0.0,0.0,5.48122459637,1.0115996781,30.0819914778,30.0819914778
 11/05  03:00:00,17.0119735332,1.59614925871,0.0,0.0,5.48122459637,1.0115996781,30.3087246655,30.3087246655
 11/05  04:00:00,17.1656096402,1.74978536573,0.0,0.0,5.48122459637,1.0115996781,32.8238226838,32.8238226838
 11/05  05:00:00,17.2010778569,1.78525358247,0.0,0.0,5.48122459637,1.0115996781,33.9816157628,33.9816157628
 11/05  06:00:00,17.4343147911,2.01849051662,0.0,0.0,5.48122459637,1.0115996781,37.9523597724,37.9523597724
 11/05  07:00:00,17.4831840788,2.06735980434,0.0,0.0,5.48122459637,1.0115996781,39.4976531845,39.4976531845
 11/05  08:00:00,8.82060975873,2.32778548426,0.0,0.0,5.48122459637,1.0115996781,43.8431181177,43.8431181177
 11/05  09:00:00,8.50219070648,2.00936643201,0.0,0.0,5.48122459637,1.0115996781,38.2178490309,38.2178490309
 11/05  10:00:00,8.11383073443,1.62100645996,0.0,0.0,5.48122459637,1.0115996781,30.2613281029,30.2613281029
 11/05  11:00:00,7.52851067701,1.03568640254,0.0,0.0,5.48122459637,1.0115996781,19.2897519086,19.2897519086
 11/05  12:00:00,7.17988793734,0.687063662873,0.0,0.0,5.48122459637,1.0115996781,12.6825047215,12.6825047215
 11/05  13:00:00,6.97589384584,0.483069571377,0.0,0.0,5.48122459637,1.0115996781,8.90847903353,8.90847903353
 11/05  14:00:00,6.80902764549,0.31620337103,0.0,0.0,5.48122459637,1.0115996781,5.84797421678,5.84797421678
 11/05  15:00:00,6.72871893718,0.235894662717,0.0,0.0,5.48122459637,1.0115996781,4.37345547499,4.37345547499
 11/05  16:00:00,6.87398184647,0.381157572006,0.0,0.0,5.48122459637,1.0115996781,7.04479049036,7.04479049036
 11/05  17:00:00,8.56359258849,0.583601647358,0.0,0.0,5.48122459637,1.0115996781,10.7432820875,10.7432820875
 11/05  18:00:00,16.7041662109,1.28834193647,0.0,0.0,5.48122459637,1.0115996781,23.9837226675,23.9837226675
 11/05  19:00:00,16.7626747548,1.3468504803,0.0,0.0,5.48122459637,1.0115996781,25.4774725907,25.4774725907
 11/05  20:00:00,17.7523031646,2.33647889014,0.0,0.0,5.48122459637,1.0115996781,43.8675114599,43.8675114599
 11/05  21:00:00,17.5609658646,2.14514159011,0.0,0.0,5.48122459637,1.0115996781,40.8503552424,40.8503552424
 11/05  22:00:00,18.4806441014,3.06481982693,0.0,0.0,5.48122459637,1.0115996781,57.7333504776,57.7333504776
 11/05  23:00:00,17.9976103136,2.58178603914,0.0,0.0,5.48122459637,1.0115996781,49.296241294,49.296241294
 11/05  24:00:00,18.9558206344,3.53999635995,0.0,0.0,5.48122459637,1.0115996781,66.8406746182,66.8406746182
 11/06  01:00:00,18.1589802669,2.7431559924,0.0,0.0,5.48122459637,1.0115996781,52.4425498308,52.4425498308
 11/06  02:00:00,18.9748360251,3.55901175059,0.0,0.0,5.48122459637,1.0115996781,67.2361736824,67.2361736824
 11/06  03:00:00,18.3095115569,2.89368728242,0.0,0.0,5.48122459637,1.0115996781,55.3967226913,55.3967226913
 11/06  04:00:00,19.2828126084,3.86698833396,0.0,0.0,5.48122459637,1.0115996781,73.1866285839,73.1866285839
 11/06  05:00:00,18.5231558573,3.10733158281,0.0,0.0,5.48122459637,1.0115996781,59.5625753307,59.5625753307
 11/06  06:00:00,19.5536838047,4.13785953028,0.0,0.0,5.48122459637,1.0115996781,78.4257730615,78.4257730615
 11/06  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,96.9674258652,96.9674258652
 11/06  08:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,82.5048308254,82.5048308254
 11/06  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,61.0866979676,61.0866979676
 11/06  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,34.5648453161,34.5648453161
 11/06  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.8933728452,12.8933728452
 11/06  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.75430199558,4.75430199558
 11/06  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,3.35011331139,3.35011331139
 11/06  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.65850692655,1.65850692655
 11/06  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.687810521597,0.687810521597
 11/06  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.462786018999,0.462786018999
 11/06  17:00:00,72.302415205,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.06619715264,2.06619715264
 11/06  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/06  19:00:00,16.3646736604,0.948849385918,0.0,0.0,5.48122459637,1.0115996781,17.4534988356,17.4534988356
 11/06  20:00:00,16.4363203758,1.0204961013,0.0,0.0,5.48122459637,1.0115996781,18.7040493677,18.7040493677
 11/06  21:00:00,17.1955141232,1.77968984869,0.0,0.0,5.48122459637,1.0115996781,33.0257766144,33.0257766144
 11/06  22:00:00,16.912723521,1.49689924649,0.0,0.0,5.48122459637,1.0115996781,27.9881600991,27.9881600991
 11/06  23:00:00,17.6998992679,2.28407499341,0.0,0.0,5.48122459637,1.0115996781,42.8544684857,42.8544684857
 11/06  24:00:00,17.3078543629,1.89203008839,0.0,0.0,5.48122459637,1.0115996781,35.6619967414,35.6619967414
 11/07  01:00:00,18.1336832351,2.71785896062,0.0,0.0,5.48122459637,1.0115996781,51.2052983011,51.2052983011
 11/07  02:00:00,17.5841969458,2.16837267137,0.0,0.0,5.48122459637,1.0115996781,40.9884417128,40.9884417128
 11/07  03:00:00,18.4069455047,2.99112123022,0.0,0.0,5.48122459637,1.0115996781,56.4878084213,56.4878084213
 11/07  04:00:00,17.710473151,2.29464887654,0.0,0.0,5.48122459637,1.0115996781,43.4537687026,43.4537687026
 11/07  05:00:00,18.5818033256,3.16597905117,0.0,0.0,5.48122459637,1.0115996781,59.8978253376,59.8978253376
 11/07  06:00:00,17.8922380513,2.4764137768,0.0,0.0,5.48122459637,1.0115996781,46.9745850184,46.9745850184
 11/07  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,82.8565216775,82.8565216775
 11/07  08:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,64.0427084276,64.0427084276
 11/07  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,44.7264499958,44.7264499958
 11/07  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,21.3284026827,21.3284026827
 11/07  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.24884034499,6.24884034499
 11/07  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.14999865503,3.14999865503
 11/07  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,1.62496639418,1.62496639418
 11/07  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0175156269058,0.0175156269058
 11/07  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  17:00:00,72.302415205,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  21:00:00,15.7917634929,0.375939218471,0.0,0.0,5.48122459637,1.0115996781,6.98872149764,6.98872149764
 11/07  22:00:00,15.8878645049,0.472040230409,0.0,0.0,5.48122459637,1.0115996781,8.76434126742,8.76434126742
 11/07  23:00:00,16.2886967267,0.87287245228,0.0,0.0,5.48122459637,1.0115996781,16.2691659373,16.2691659373
 11/07  24:00:00,16.2637695248,0.847945250385,0.0,0.0,5.48122459637,1.0115996781,15.7670351025,15.7670351025
 11/08  01:00:00,16.814747107,1.39892283253,0.0,0.0,5.48122459637,1.0115996781,26.2855195164,26.2855195164
 11/08  02:00:00,16.6091374801,1.19331320564,0.0,0.0,5.48122459637,1.0115996781,22.5506942807,22.5506942807
 11/08  03:00:00,17.1806489665,1.76482469207,0.0,0.0,5.48122459637,1.0115996781,33.3554753101,33.3554753101
 11/08  04:00:00,16.8210620652,1.4052377907,0.0,0.0,5.48122459637,1.0115996781,26.6481261373,26.6481261373
 11/08  05:00:00,17.3758714805,1.96004720601,0.0,0.0,5.48122459637,1.0115996781,37.1143140818,37.1143140818
 11/08  06:00:00,17.005909876,1.59008560156,0.0,0.0,5.48122459637,1.0115996781,30.2211237088,30.2211237088
 11/08  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,58.0305623064,58.0305623064
 11/08  08:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,43.0088052704,43.0088052704
 11/08  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,22.3881528197,22.3881528197
 11/08  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.03437286579,6.03437286579
 11/08  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.55711616402,2.55711616402
 11/08  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.174682855307,0.174682855307
 11/08  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/08  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  17:00:00,72.302415205,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,15.1779223004,15.1779223004
 11/09  08:00:00,39.3627268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,9.3099116629,9.3099116629
 11/09  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,5.94995167976,5.94995167976
 11/09  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.75431073255,2.75431073255
 11/09  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.398376746506,0.398376746506
 11/09  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/09  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  17:00:00,72.302415205,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  01:00:00,15.7715721138,0.355747839351,0.0,0.0,5.48122459637,1.0115996781,6.6004914698,6.6004914698
 11/10  02:00:00,16.1127784521,0.696954177684,0.0,0.0,5.48122459637,1.0115996781,12.9963767808,12.9963767808
 11/10  03:00:00,16.4789536211,1.06312934667,0.0,0.0,5.48122459637,1.0115996781,19.8313773883,19.8313773883
 11/10  04:00:00,16.7363319566,1.32050768218,0.0,0.0,5.48122459637,1.0115996781,25.0627468168,25.0627468168
 11/10  05:00:00,16.9451793224,1.52935504791,0.0,0.0,5.48122459637,1.0115996781,28.7571556513,28.7571556513
 11/10  06:00:00,17.0348785695,1.61905429499,0.0,0.0,5.48122459637,1.0115996781,30.9023025749,30.9023025749
 11/10  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,46.3803808818,46.3803808818
 11/10  08:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,34.3646485257,34.3646485257
 11/10  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,21.8926871258,21.8926871258
 11/10  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.6766437063,10.6766437063
 11/10  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.87107635143,6.87107635143
 11/10  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.95159586393,5.95159586393
 11/10  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,5.29216889602,5.29216889602
 11/10  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.58709799378,3.58709799378
 11/10  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.0942247356,4.0942247356
 11/10  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.15152694137,5.15152694137
 11/10  17:00:00,72.302415205,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.48519714581,6.48519714581
 11/10  18:00:00,30.2163317057,0.803259204233,0.0,0.0,16.4436737891,4.04639871239,14.8715453533,14.8715453533
 11/10  19:00:00,16.7249402903,1.30911601581,0.0,0.0,5.48122459637,1.0115996781,24.1056464642,24.1056464642
 11/10  20:00:00,16.8786596631,1.46283538868,0.0,0.0,5.48122459637,1.0115996781,27.3608619795,27.3608619795
 11/10  21:00:00,17.1645998005,1.74877552602,0.0,0.0,5.48122459637,1.0115996781,32.8427393667,32.8427393667
 11/10  22:00:00,17.1261836673,1.71035939283,0.0,0.0,5.48122459637,1.0115996781,32.2529682196,32.2529682196
 11/10  23:00:00,17.362783987,1.94695971257,0.0,0.0,5.48122459637,1.0115996781,36.7598236944,36.7598236944
 11/10  24:00:00,17.2591307567,1.84330648224,0.0,0.0,5.48122459637,1.0115996781,34.8693508032,34.8693508032
 11/11  01:00:00,17.4772672946,2.06144302017,0.0,0.0,5.48122459637,1.0115996781,39.0246858764,39.0246858764
 11/11  02:00:00,17.3458824393,1.93005816482,0.0,0.0,5.48122459637,1.0115996781,36.5913195458,36.5913195458
 11/11  03:00:00,17.6129892172,2.19716494271,0.0,0.0,5.48122459637,1.0115996781,41.6851433346,41.6851433346
 11/11  04:00:00,17.520199389,2.10437511455,0.0,0.0,5.48122459637,1.0115996781,39.9794582466,39.9794582466
 11/11  05:00:00,17.7722271322,2.35640285772,0.0,0.0,5.48122459637,1.0115996781,44.766439773,44.766439773
 11/11  06:00:00,17.5648824367,2.14905816227,0.0,0.0,5.48122459637,1.0115996781,40.8619964529,40.8619964529
 11/11  07:00:00,17.7303824135,2.31455813903,0.0,0.0,5.48122459637,1.0115996781,44.008753829,44.008753829
 11/11  08:00:00,10.0477000648,2.06770912369,0.0,0.0,5.48122459637,1.0115996781,39.3315791795,39.3315791795
 11/11  09:00:00,8.59481250501,2.10198823054,0.0,0.0,5.48122459637,1.0115996781,39.9790989671,39.9790989671
 11/11  10:00:00,8.24569398186,1.7528697074,0.0,0.0,5.48122459637,1.0115996781,33.3334404283,33.3334404283
 11/11  11:00:00,8.17167968047,1.678855406,0.0,0.0,5.48122459637,1.0115996781,31.957940939,31.957940939
 11/11  12:00:00,7.80723856351,1.31441428905,0.0,0.0,5.48122459637,1.0115996781,24.979635118,24.979635118
 11/11  13:00:00,7.53439707943,1.04157280496,0.0,0.0,5.48122459637,1.0115996781,19.6032011302,19.6032011302
 11/11  14:00:00,6.98473911632,0.491914841857,0.0,0.0,5.48122459637,1.0115996781,9.22194848696,9.22194848696
 11/11  15:00:00,6.8627623063,0.369938031834,0.0,0.0,5.48122459637,1.0115996781,6.8583096973,6.8583096973
 11/11  16:00:00,6.84118921382,0.348364939351,0.0,0.0,5.48122459637,1.0115996781,6.46774155155,6.46774155155
 11/11  17:00:00,8.42889905407,0.448908112937,0.0,0.0,5.48122459637,1.0115996781,8.48278894913,8.48278894913
 11/11  18:00:00,16.4543672894,1.03854301497,0.0,0.0,5.48122459637,1.0115996781,19.6139335375,19.6139335375
 11/11  19:00:00,16.4187470064,1.00292273189,0.0,0.0,5.48122459637,1.0115996781,19.0504219273,19.0504219273
 11/11  20:00:00,17.0440861354,1.6282618609,0.0,0.0,5.48122459637,1.0115996781,30.8855318812,30.8855318812
 11/11  21:00:00,16.7692877361,1.35346346163,0.0,0.0,5.48122459637,1.0115996781,25.7664078503,25.7664078503
 11/11  22:00:00,17.4317922019,2.01596792741,0.0,0.0,5.48122459637,1.0115996781,38.3118907047,38.3118907047
 11/11  23:00:00,17.0355805665,1.61975629207,0.0,0.0,5.48122459637,1.0115996781,30.8640781944,30.8640781944
 11/11  24:00:00,17.7663729783,2.35054870387,0.0,0.0,5.48122459637,1.0115996781,44.7397016029,44.7397016029
 11/12  01:00:00,17.359090817,1.94326654253,0.0,0.0,5.48122459637,1.0115996781,37.0933334165,37.0933334165
 11/12  02:00:00,18.2180624792,2.80223820475,0.0,0.0,5.48122459637,1.0115996781,53.3817749495,53.3817749495
 11/12  03:00:00,17.622741841,2.20691756652,0.0,0.0,5.48122459637,1.0115996781,42.1388997632,42.1388997632
 11/12  04:00:00,18.490630868,3.07480659354,0.0,0.0,5.48122459637,1.0115996781,58.6145054799,58.6145054799
 11/12  05:00:00,17.8499395112,2.43411523671,0.0,0.0,5.48122459637,1.0115996781,46.5056856742,46.5056856742
 11/12  06:00:00,18.8452600664,3.42943579197,0.0,0.0,5.48122459637,1.0115996781,65.426186898,65.426186898
 11/12  07:00:00,18.1088985916,2.6930743171,0.0,0.0,5.48122459637,1.0115996781,51.4738430194,51.4738430194
 11/12  08:00:00,11.5473603792,3.56736943804,0.0,0.0,5.48122459637,1.0115996781,68.0514029637,68.0514029637
 11/12  09:00:00,8.94812500691,2.45530073245,0.0,0.0,5.48122459637,1.0115996781,46.7758973291,46.7758973291
 11/12  10:00:00,9.06048515835,2.56766088388,0.0,0.0,5.48122459637,1.0115996781,48.6296245134,48.6296245134
 11/12  11:00:00,7.66511844339,1.17229416892,0.0,0.0,5.48122459637,1.0115996781,22.0528658584,22.0528658584
 11/12  12:00:00,7.01496254472,0.522138270253,0.0,0.0,5.48122459637,1.0115996781,9.73935466717,9.73935466717
 11/12  13:00:00,6.77768986213,0.284865587661,0.0,0.0,5.48122459637,1.0115996781,5.29378218386,5.29378218386
 11/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  18:00:00,15.8737676671,0.457943392614,0.0,0.0,5.48122459637,1.0115996781,8.71433667747,8.71433667747
 11/12  19:00:00,16.3407936007,0.924969326264,0.0,0.0,5.48122459637,1.0115996781,17.6512822089,17.6512822089
 11/12  20:00:00,16.3449664223,0.929142147857,0.0,0.0,5.48122459637,1.0115996781,17.5957020302,17.5957020302
 11/12  21:00:00,16.8703833896,1.45455911518,0.0,0.0,5.48122459637,1.0115996781,27.5911164694,27.5911164694
 11/12  22:00:00,16.5494871572,1.13366288274,0.0,0.0,5.48122459637,1.0115996781,21.4954565616,21.4954565616
 11/12  23:00:00,17.0528196508,1.6369953763,0.0,0.0,5.48122459637,1.0115996781,31.0983163513,31.0983163513
 11/12  24:00:00,16.7008522974,1.28502802296,0.0,0.0,5.48122459637,1.0115996781,24.3930400424,24.3930400424
 11/13  01:00:00,17.2679640601,1.85213978565,0.0,0.0,5.48122459637,1.0115996781,35.2004672709,35.2004672709
 11/13  02:00:00,16.830942955,1.41511868055,0.0,0.0,5.48122459637,1.0115996781,26.8687079842,26.8687079842
 11/13  03:00:00,17.3250949614,1.9092706869,0.0,0.0,5.48122459637,1.0115996781,36.3094803341,36.3094803341
 11/13  04:00:00,16.8632343761,1.44741010162,0.0,0.0,5.48122459637,1.0115996781,27.4977885897,27.4977885897
 11/13  05:00:00,17.5115444232,2.09572014869,0.0,0.0,5.48122459637,1.0115996781,39.8747331275,39.8747331275
 11/13  06:00:00,17.0836055282,1.66778125371,0.0,0.0,5.48122459637,1.0115996781,31.6989704358,31.6989704358
 11/13  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,61.539786488,61.539786488
 11/13  08:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,46.5558518927,46.5558518927
 11/13  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,28.4929665788,28.4929665788
 11/13  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.59008461771,8.59008461771
 11/13  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.65535022611,3.65535022611
 11/13  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.589440805083,0.589440805083
 11/13  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/13  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  17:00:00,73.7895818717,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  22:00:00,15.6327349415,0.216910667081,0.0,0.0,5.48122459637,1.0115996781,4.05527393004,4.05527393004
 11/13  23:00:00,16.0486914925,0.632867218035,0.0,0.0,5.48122459637,1.0115996781,11.6982811773,11.6982811773
 11/13  24:00:00,16.1635527651,0.747728490662,0.0,0.0,5.48122459637,1.0115996781,13.7550777478,13.7550777478
 11/14  01:00:00,16.7144645672,1.29864029273,0.0,0.0,5.48122459637,1.0115996781,24.2011846788,24.2011846788
 11/14  02:00:00,16.5520922778,1.1362680033,0.0,0.0,5.48122459637,1.0115996781,21.4244385773,21.4244385773
 11/14  03:00:00,17.1395441476,1.72371987318,0.0,0.0,5.48122459637,1.0115996781,32.4806406476,32.4806406476
 11/14  04:00:00,16.9216483502,1.50582407576,0.0,0.0,5.48122459637,1.0115996781,28.5217555252,28.5217555252
 11/14  05:00:00,17.689691663,2.27386738855,0.0,0.0,5.48122459637,1.0115996781,43.0129222674,43.0129222674
 11/14  06:00:00,17.2849924156,1.86916814115,0.0,0.0,5.48122459637,1.0115996781,35.5042445671,35.5042445671
 11/14  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,67.1184675406,67.1184675406
 11/14  08:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,53.1126796897,53.1126796897
 11/14  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,41.5288895489,41.5288895489
 11/14  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.7145412467,27.7145412467
 11/14  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,15.0340555068,15.0340555068
 11/14  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.65429614953,5.65429614953
 11/14  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,4.47811691774,4.47811691774
 11/14  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.14869037168,3.14869037168
 11/14  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.66823244563,2.66823244563
 11/14  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.84336112147,2.84336112147
 11/14  17:00:00,73.7895818717,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.59242609939,4.59242609939
 11/14  18:00:00,30.2128120678,0.799739566342,0.0,0.0,16.4436737891,4.04639871239,14.764117237,14.764117237
 11/14  19:00:00,16.8475397219,1.43171544741,0.0,0.0,5.48122459637,1.0115996781,26.2778631058,26.2778631058
 11/14  20:00:00,17.1629300347,1.74710576022,0.0,0.0,5.48122459637,1.0115996781,32.5814266768,32.5814266768
 11/14  21:00:00,17.695637375,2.27981310054,0.0,0.0,5.48122459637,1.0115996781,42.57504796,42.57504796
 11/14  22:00:00,17.8777445979,2.46192032344,0.0,0.0,5.48122459637,1.0115996781,46.5804159608,46.5804159608
 11/14  23:00:00,18.3858411028,2.97001682836,0.0,0.0,5.48122459637,1.0115996781,55.8066233194,55.8066233194
 11/14  24:00:00,18.3211919837,2.90536770922,0.0,0.0,5.48122459637,1.0115996781,55.2472876155,55.2472876155
 11/15  01:00:00,18.7610031539,3.34517887943,0.0,0.0,5.48122459637,1.0115996781,63.0262888626,63.0262888626
 11/15  02:00:00,18.6992312135,3.283406939,0.0,0.0,5.48122459637,1.0115996781,62.7019938582,62.7019938582
 11/15  03:00:00,18.9553498111,3.5395255366,0.0,0.0,5.48122459637,1.0115996781,66.7925409144,66.7925409144
 11/15  04:00:00,18.7163235791,3.3004993046,0.0,0.0,5.48122459637,1.0115996781,63.1265991907,63.1265991907
 11/15  05:00:00,19.0159802791,3.60015600465,0.0,0.0,5.48122459637,1.0115996781,68.0107037962,68.0107037962
 11/15  06:00:00,18.8543774081,3.43855313365,0.0,0.0,5.48122459637,1.0115996781,65.885267298,65.885267298
 11/15  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,96.5987360322,96.5987360322
 11/15  08:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,82.4114235628,82.4114235628
 11/15  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,62.3412877417,62.3412877417
 11/15  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,35.4717970468,35.4717970468
 11/15  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.7617083478,11.7617083478
 11/15  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.10571143909,4.10571143909
 11/15  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,2.7278058771,2.7278058771
 11/15  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.960428392023,0.960428392023
 11/15  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.222998779122,0.222998779122
 11/15  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,0.214556041612,0.214556041612
 11/15  17:00:00,73.7895818717,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.75459158276,1.75459158276
 11/15  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/15  19:00:00,15.8992277973,0.483403522834,0.0,0.0,5.48122459637,1.0115996781,8.91393410851,8.91393410851
 11/15  20:00:00,16.4861752675,1.07035099299,0.0,0.0,5.48122459637,1.0115996781,19.7591411938,19.7591411938
 11/15  21:00:00,16.4771132765,1.06128900208,0.0,0.0,5.48122459637,1.0115996781,19.4824358287,19.4824358287
 11/15  22:00:00,17.1881779212,1.77235364678,0.0,0.0,5.48122459637,1.0115996781,33.1015080792,33.1015080792
 11/15  23:00:00,16.8592760669,1.44345179246,0.0,0.0,5.48122459637,1.0115996781,26.99832283,26.99832283
 11/15  24:00:00,17.6270277528,2.21120347829,0.0,0.0,5.48122459637,1.0115996781,41.6220194473,41.6220194473
 11/16  01:00:00,17.3304707329,1.91464645841,0.0,0.0,5.48122459637,1.0115996781,36.0603474344,36.0603474344
 11/16  02:00:00,18.3044508817,2.88862660723,0.0,0.0,5.48122459637,1.0115996781,54.6714250427,54.6714250427
 11/16  03:00:00,17.696327001,2.28050272652,0.0,0.0,5.48122459637,1.0115996781,43.0898174829,43.0898174829
 11/16  04:00:00,18.6458969769,3.23007270239,0.0,0.0,5.48122459637,1.0115996781,61.3039299595,61.3039299595
 11/16  05:00:00,17.919594674,2.50377039956,0.0,0.0,5.48122459637,1.0115996781,47.419999934,47.419999934
 11/16  06:00:00,18.8751461466,3.45932187213,0.0,0.0,5.48122459637,1.0115996781,65.7832271546,65.7832271546
 11/16  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,81.5410222792,81.5410222792
 11/16  08:00:00,40.8498935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,71.9281556859,71.9281556859
 11/16  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,56.5470436133,56.5470436133
 11/16  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,37.1734499696,37.1734499696
 11/16  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,19.7433343307,19.7433343307
 11/16  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.42935937456,6.42935937456
 11/16  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,4.27928088205,4.27928088205
 11/16  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.55427623337,2.55427623337
 11/16  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.11631675683,2.11631675683
 11/16  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.36954043476,2.36954043476
 11/16  17:00:00,73.7895818717,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.08554443613,4.08554443613
 11/16  18:00:00,30.1491839454,0.736111443922,0.0,0.0,16.4436737891,4.04639871239,13.6041310533,13.6041310533
 11/16  19:00:00,16.744381557,1.32855728253,0.0,0.0,5.48122459637,1.0115996781,24.3618233745,24.3618233745
 11/16  20:00:00,16.9192607761,1.50343650163,0.0,0.0,5.48122459637,1.0115996781,27.8275763726,27.8275763726
 11/16  21:00:00,17.2363150193,1.8204907448,0.0,0.0,5.48122459637,1.0115996781,33.8871415401,33.8871415401
 11/16  22:00:00,17.2515604964,1.83573622194,0.0,0.0,5.48122459637,1.0115996781,34.512882269,34.512882269
 11/16  23:00:00,17.5384593262,2.12263505175,0.0,0.0,5.48122459637,1.0115996781,39.7988501044,39.7988501044
 11/16  24:00:00,17.4663239451,2.05049967059,0.0,0.0,5.48122459637,1.0115996781,38.7416037285,38.7416037285
 11/17  01:00:00,17.7990462118,2.38322193729,0.0,0.0,5.48122459637,1.0115996781,44.8440095721,44.8440095721
 11/17  02:00:00,17.8053548366,2.38953056211,0.0,0.0,5.48122459637,1.0115996781,45.2873983391,45.2873983391
 11/17  03:00:00,18.1314860092,2.71566173477,0.0,0.0,5.48122459637,1.0115996781,51.2238775441,51.2238775441
 11/17  04:00:00,18.0338352985,2.61801102404,0.0,0.0,5.48122459637,1.0115996781,49.7350158731,49.7350158731
 11/17  05:00:00,18.3764214774,2.96059720295,0.0,0.0,5.48122459637,1.0115996781,55.9565890714,55.9565890714
 11/17  06:00:00,18.1924906714,2.77666639698,0.0,0.0,5.48122459637,1.0115996781,52.8366805266,52.8366805266
 11/17  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,76.5972792736,76.5972792736
 11/17  08:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,63.3144795036,63.3144795036
 11/17  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,48.4863293829,48.4863293829
 11/17  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,29.2517991816,29.2517991816
 11/17  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.8377181323,11.8377181323
 11/17  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.96225850308,4.96225850308
 11/17  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,3.73917304692,3.73917304692
 11/17  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.2263008198,2.2263008198
 11/17  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.74611579658,1.74611579658
 11/17  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,1.60950223327,1.60950223327
 11/17  17:00:00,73.7895818717,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.96920620846,2.96920620846
 11/17  18:00:00,29.619454597,0.206382095557,0.0,0.0,16.4436737891,4.04639871239,3.83953362332,3.83953362332
 11/17  19:00:00,16.2946833079,0.878859033408,0.0,0.0,5.48122459637,1.0115996781,16.1238379951,16.1238379951
 11/17  20:00:00,16.5837763202,1.16795204579,0.0,0.0,5.48122459637,1.0115996781,21.5309649858,21.5309649858
 11/17  21:00:00,16.9612172081,1.54539293359,0.0,0.0,5.48122459637,1.0115996781,28.6500325139,28.6500325139
 11/17  22:00:00,17.0662130582,1.65038878376,0.0,0.0,5.48122459637,1.0115996781,30.9764975975,30.9764975975
 11/17  23:00:00,17.4147958866,1.99897161212,0.0,0.0,5.48122459637,1.0115996781,37.4833143559,37.4833143559
 11/17  24:00:00,17.4669242059,2.05109993145,0.0,0.0,5.48122459637,1.0115996781,38.7952162882,38.7952162882
 11/18  01:00:00,17.7954944403,2.37967016586,0.0,0.0,5.48122459637,1.0115996781,44.8116295607,44.8116295607
 11/18  02:00:00,17.7092477567,2.29342348222,0.0,0.0,5.48122459637,1.0115996781,43.4838037746,43.4838037746
 11/18  03:00:00,17.9533805477,2.53755627325,0.0,0.0,5.48122459637,1.0115996781,47.8886935934,47.8886935934
 11/18  04:00:00,17.7981005286,2.38227625415,0.0,0.0,5.48122459637,1.0115996781,45.2487528022,45.2487528022
 11/18  05:00:00,18.0430379592,2.62721368475,0.0,0.0,5.48122459637,1.0115996781,49.6654552016,49.6654552016
 11/18  06:00:00,17.8332868509,2.41746257645,0.0,0.0,5.48122459637,1.0115996781,45.962003315,45.962003315
 11/18  07:00:00,18.0096252315,2.59380095707,0.0,0.0,5.48122459637,1.0115996781,49.0820117822,49.0820117822
 11/18  08:00:00,21.846987676,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,64.4869525725,64.4869525725
 11/18  09:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,51.6051394064,51.6051394064
 11/18  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,32.3874214872,32.3874214872
 11/18  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,14.3712173307,14.3712173307
 11/18  12:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,6.17985169289,6.17985169289
 11/18  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,4.85917314188,4.85917314188
 11/18  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,3.38016447765,3.38016447765
 11/18  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,3.57051656378,3.57051656378
 11/18  16:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,3.92576512015,3.92576512015
 11/18  17:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  21:00:00,15.892279884,0.476455609521,0.0,0.0,5.48122459637,1.0115996781,8.84786833223,8.84786833223
 11/18  22:00:00,16.4989085059,1.08308423144,0.0,0.0,5.48122459637,1.0115996781,20.2139963192,20.2139963192
 11/18  23:00:00,16.4746857444,1.05886146989,0.0,0.0,5.48122459637,1.0115996781,19.9314735928,19.9314735928
 11/18  24:00:00,16.9952812738,1.57945699938,0.0,0.0,5.48122459637,1.0115996781,29.6725747895,29.6725747895
 11/19  01:00:00,16.7613524061,1.34552813159,0.0,0.0,5.48122459637,1.0115996781,25.598230384,25.598230384
 11/19  02:00:00,17.4589627479,2.04313847347,0.0,0.0,5.48122459637,1.0115996781,38.5030666582,38.5030666582
 11/19  03:00:00,17.2382877301,1.82246345561,0.0,0.0,5.48122459637,1.0115996781,34.8053295088,34.8053295088
 11/19  04:00:00,17.9889877254,2.57316345095,0.0,0.0,5.48122459637,1.0115996781,48.6088156388,48.6088156388
 11/19  05:00:00,17.3764315751,1.96060730066,0.0,0.0,5.48122459637,1.0115996781,37.4868929564,37.4868929564
 11/19  06:00:00,17.8943515592,2.47852728472,0.0,0.0,5.48122459637,1.0115996781,46.8464263638,46.8464263638
 11/19  07:00:00,17.2343663917,1.81854211723,0.0,0.0,5.48122459637,1.0115996781,34.8035124642,34.8035124642
 11/19  08:00:00,11.8331524597,2.36599485189,0.0,0.0,5.48122459637,1.0115996781,44.7385064923,44.7385064923
 11/19  09:00:00,8.43079196514,1.93796769068,0.0,0.0,5.48122459637,1.0115996781,37.1673639602,37.1673639602
 11/19  10:00:00,9.15084356789,2.65801929343,0.0,0.0,5.48122459637,1.0115996781,50.2952455361,50.2952455361
 11/19  11:00:00,8.59806257355,2.10523829908,0.0,0.0,5.48122459637,1.0115996781,40.4246157504,40.4246157504
 11/19  12:00:00,9.32290627794,2.83008200348,0.0,0.0,5.48122459637,1.0115996781,53.607302535,53.607302535
 11/19  13:00:00,8.73950635365,2.24668207918,0.0,0.0,5.48122459637,1.0115996781,43.1990999813,43.1990999813
 11/19  14:00:00,9.43025868266,2.93743440819,0.0,0.0,5.48122459637,1.0115996781,55.6813834431,55.6813834431
 11/19  15:00:00,8.67557097113,2.18274669667,0.0,0.0,5.48122459637,1.0115996781,41.8929692885,41.8929692885
 11/19  16:00:00,9.24729266803,2.75446839356,0.0,0.0,5.48122459637,1.0115996781,52.1396732481,52.1396732481
 11/19  17:00:00,11.6338857521,2.16672814433,0.0,0.0,5.48122459637,1.0115996781,41.6253969303,41.6253969303
 11/19  18:00:00,18.3422775928,2.92645331829,0.0,0.0,5.48122459637,1.0115996781,55.4166913984,55.4166913984
 11/19  19:00:00,17.8206673112,2.4048430367,0.0,0.0,5.48122459637,1.0115996781,46.1751735818,46.1751735818
 11/19  20:00:00,18.6923331371,3.27650886261,0.0,0.0,5.48122459637,1.0115996781,62.0472747391,62.0472747391
 11/19  21:00:00,18.0665519639,2.65072768939,0.0,0.0,5.48122459637,1.0115996781,50.8852180442,50.8852180442
 11/19  22:00:00,19.0950715648,3.67924729031,0.0,0.0,5.48122459637,1.0115996781,69.7332796275,69.7332796275
 11/19  23:00:00,18.6234759744,3.20765169995,0.0,0.0,5.48122459637,1.0115996781,61.6750753229,61.6750753229
 11/19  24:00:00,19.8671766517,4.45135237727,0.0,0.0,5.48122459637,1.0115996781,84.6259126895,84.6259126895
 11/20  01:00:00,19.076348978,3.66052470356,0.0,0.0,5.48122459637,1.0115996781,70.4872704698,70.4872704698
 11/20  02:00:00,20.3284444853,4.91262021085,0.0,0.0,5.48122459637,1.0115996781,93.5807776227,93.5807776227
 11/20  03:00:00,19.3855971613,3.96977288685,0.0,0.0,5.48122459637,1.0115996781,76.5110944546,76.5110944546
 11/20  04:00:00,20.6059598162,5.19013554171,0.0,0.0,5.48122459637,1.0115996781,98.9682172163,98.9682172163
 11/20  05:00:00,19.431746687,4.01592241256,0.0,0.0,5.48122459637,1.0115996781,77.3970013423,77.3970013423
 11/20  06:00:00,20.516529923,5.10070564853,0.0,0.0,5.48122459637,1.0115996781,97.2005529127,97.2005529127
 11/20  07:00:00,27.7584512975,12.342627023,0.0,0.0,5.48122459637,1.0115996781,118.756371957,118.756371957
 11/20  08:00:00,42.3122581473,12.3550280381,0.0,0.0,21.9248983855,5.05799839049,104.652625462,104.652625462
 11/20  09:00:00,58.8287986525,12.3674290531,0.0,0.0,38.3685721746,8.09279742479,87.9937374916,87.9937374916
 11/20  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,65.3125317434,65.3125317434
 11/20  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.5828853464,43.5828853464
 11/20  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,24.9057428053,24.9057428053
 11/20  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,13.2875983295,13.2875983295
 11/20  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.25267734189,6.25267734189
 11/20  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.43217392296,6.43217392296
 11/20  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,7.66885406377,7.66885406377
 11/20  17:00:00,73.7895818717,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.987682642,12.987682642
 11/20  18:00:00,30.6553376813,1.24226517977,0.0,0.0,16.4436737891,4.04639871239,22.9035135115,22.9035135115
 11/20  19:00:00,16.781493596,1.36566932155,0.0,0.0,5.48122459637,1.0115996781,25.2045366242,25.2045366242
 11/20  20:00:00,17.491829102,2.07600482753,0.0,0.0,5.48122459637,1.0115996781,38.7884124251,38.7884124251
 11/20  21:00:00,17.0341667788,1.61834250438,0.0,0.0,5.48122459637,1.0115996781,30.3909203599,30.3909203599
 11/20  22:00:00,17.6983112952,2.28248702076,0.0,0.0,5.48122459637,1.0115996781,42.9270430982,42.9270430982
 11/20  23:00:00,17.1329465422,1.71712226773,0.0,0.0,5.48122459637,1.0115996781,32.3866435188,32.3866435188
 11/20  24:00:00,17.6775732953,2.26174902079,0.0,0.0,5.48122459637,1.0115996781,42.6307337732,42.6307337732
 11/21  01:00:00,17.1012198423,1.68539556784,0.0,0.0,5.48122459637,1.0115996781,31.8636003037,31.8636003037
 11/21  02:00:00,17.6770275903,2.26120331584,0.0,0.0,5.48122459637,1.0115996781,42.7142780846,42.7142780846
 11/21  03:00:00,17.1884577903,1.77263351586,0.0,0.0,5.48122459637,1.0115996781,33.6108666982,33.6108666982
 11/21  04:00:00,18.0096049568,2.59378068232,0.0,0.0,5.48122459637,1.0115996781,49.1621146392,49.1621146392
 11/21  05:00:00,17.5464124743,2.13058819986,0.0,0.0,5.48122459637,1.0115996781,40.5120768226,40.5120768226
 11/21  06:00:00,18.4410874373,3.02526316286,0.0,0.0,5.48122459637,1.0115996781,57.4442086786,57.4442086786
 11/21  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,69.5664886576,69.5664886576
 11/21  08:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,58.5020404537,58.5020404537
 11/21  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,46.3885355304,46.3885355304
 11/21  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,31.0936899308,31.0936899308
 11/21  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,16.8394636019,16.8394636019
 11/21  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.79748405973,6.79748405973
 11/21  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,5.28171528627,5.28171528627
 11/21  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.59927665219,3.59927665219
 11/21  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,2.91407182826,2.91407182826
 11/21  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.02911313186,3.02911313186
 11/21  17:00:00,73.7895818717,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.38833138872,4.38833138872
 11/21  18:00:00,29.7139356095,0.300863108038,0.0,0.0,16.4436737891,4.04639871239,5.58698392366,5.58698392366
 11/21  19:00:00,16.010919325,0.595095050546,0.0,0.0,5.48122459637,1.0115996781,11.0020131712,11.0020131712
 11/21  20:00:00,16.4968945595,1.08107028502,0.0,0.0,5.48122459637,1.0115996781,20.0218967844,20.0218967844
 11/21  21:00:00,16.4513801381,1.03555586367,0.0,0.0,5.48122459637,1.0115996781,19.1942550859,19.1942550859
 11/21  22:00:00,17.0291209241,1.6132966496,0.0,0.0,5.48122459637,1.0115996781,30.2477273399,30.2477273399
 11/21  23:00:00,16.7374485769,1.32162430246,0.0,0.0,5.48122459637,1.0115996781,24.9312915189,24.9312915189
 11/21  24:00:00,17.3392302173,1.92340594285,0.0,0.0,5.48122459637,1.0115996781,36.2866815309,36.2866815309
 11/22  01:00:00,16.9568080764,1.54098380192,0.0,0.0,5.48122459637,1.0115996781,29.2003209386,29.2003209386
 11/22  02:00:00,17.5840479852,2.16822371069,0.0,0.0,5.48122459637,1.0115996781,41.0345517043,41.0345517043
 11/22  03:00:00,17.0836725393,1.66784826484,0.0,0.0,5.48122459637,1.0115996781,31.680962283,31.680962283
 11/22  04:00:00,17.7610381941,2.34521391968,0.0,0.0,5.48122459637,1.0115996781,44.488782382,44.488782382
 11/22  05:00:00,17.2907551448,1.87493087038,0.0,0.0,5.48122459637,1.0115996781,35.7109861888,35.7109861888
 11/22  06:00:00,18.2145411965,2.79871692207,0.0,0.0,5.48122459637,1.0115996781,53.223507566,53.223507566
 11/22  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,69.7694519676,69.7694519676
 11/22  08:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,62.3792209012,62.3792209012
 11/22  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,51.37909091,51.37909091
 11/22  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,36.9102257718,36.9102257718
 11/22  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.8351709641,23.8351709641
 11/22  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,11.8748023895,11.8748023895
 11/22  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,5.89245506656,5.89245506656
 11/22  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,4.05398894363,4.05398894363
 11/22  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.68750892642,3.68750892642
 11/22  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.9809387585,3.9809387585
 11/22  17:00:00,73.7895818717,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.7615896977,10.7615896977
 11/22  18:00:00,30.7969315581,1.3838590566,0.0,0.0,16.4436737891,4.04639871239,25.5663860629,25.5663860629
 11/22  19:00:00,17.0890357018,1.67321142734,0.0,0.0,5.48122459637,1.0115996781,30.9893258091,30.9893258091
 11/22  20:00:00,18.0109400427,2.59511576824,0.0,0.0,5.48122459637,1.0115996781,48.6761596832,48.6761596832
 11/22  21:00:00,17.4433976543,2.02757337979,0.0,0.0,5.48122459637,1.0115996781,38.1861521409,38.1861521409
 11/22  22:00:00,18.2093873132,2.7935630387,0.0,0.0,5.48122459637,1.0115996781,52.6606341974,52.6606341974
 11/22  23:00:00,17.5544861655,2.13866189108,0.0,0.0,5.48122459637,1.0115996781,40.4398006784,40.4398006784
 11/22  24:00:00,18.3247508554,2.9089265809,0.0,0.0,5.48122459637,1.0115996781,54.9795068145,54.9795068145
 11/23  01:00:00,17.6293802284,2.21355595393,0.0,0.0,5.48122459637,1.0115996781,41.9592338194,41.9592338194
 11/23  02:00:00,18.4007117703,2.98488749586,0.0,0.0,5.48122459637,1.0115996781,56.5312140762,56.5312140762
 11/23  03:00:00,17.6663178718,2.25049359733,0.0,0.0,5.48122459637,1.0115996781,42.7373362626,42.7373362626
 11/23  04:00:00,18.42757278,3.01174850558,0.0,0.0,5.48122459637,1.0115996781,57.1264963323,57.1264963323
 11/23  05:00:00,17.6660336111,2.25020933664,0.0,0.0,5.48122459637,1.0115996781,42.7872378272,42.7872378272
 11/23  06:00:00,18.4494146021,3.03359032765,0.0,0.0,5.48122459637,1.0115996781,57.6176608665,57.6176608665
 11/23  07:00:00,17.7419480535,2.326123779,0.0,0.0,5.48122459637,1.0115996781,44.2964097585,44.2964097585
