Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/23  08:00:00,12.5951020371,3.12794442929,0.0,0.0,5.48122459637,1.0115996781,59.4830894078,59.4830894078
 11/23  09:00:00,8.8448571905,2.35203291603,0.0,0.0,5.48122459637,1.0115996781,44.8269836481,44.8269836481
 11/23  10:00:00,9.58140425526,3.0885799808,0.0,0.0,5.48122459637,1.0115996781,58.7749709803,58.7749709803
 11/23  11:00:00,8.76448882281,2.27166454834,0.0,0.0,5.48122459637,1.0115996781,43.330091463,43.330091463
 11/23  12:00:00,9.45379175636,2.9609674819,0.0,0.0,5.48122459637,1.0115996781,56.3761460053,56.3761460053
 11/23  13:00:00,8.62264076529,2.12981649082,0.0,0.0,5.48122459637,1.0115996781,40.6478327183,40.6478327183
 11/23  14:00:00,9.2897899524,2.79696567794,0.0,0.0,5.48122459637,1.0115996781,53.2718304831,53.2718304831
 11/23  15:00:00,8.51514441425,2.02232013978,0.0,0.0,5.48122459637,1.0115996781,38.5165936762,38.5165936762
 11/23  16:00:00,9.16938181023,2.67655753576,0.0,0.0,5.48122459637,1.0115996781,50.9643793345,50.9643793345
 11/23  17:00:00,11.599119234,2.13196162623,0.0,0.0,5.48122459637,1.0115996781,40.683946639,40.683946639
 11/23  18:00:00,18.4227573395,3.00693306499,0.0,0.0,5.48122459637,1.0115996781,57.2843192841,57.2843192841
 11/23  19:00:00,17.7476544791,2.33183020463,0.0,0.0,5.48122459637,1.0115996781,44.5151043177,44.5151043177
 11/23  20:00:00,18.5692222802,3.15339800571,0.0,0.0,5.48122459637,1.0115996781,60.0819930572,60.0819930572
 11/23  21:00:00,17.8120270164,2.39620274198,0.0,0.0,5.48122459637,1.0115996781,45.7350981839,45.7350981839
 11/23  22:00:00,18.7144033991,3.29857912465,0.0,0.0,5.48122459637,1.0115996781,62.8532138103,62.8532138103
 11/23  23:00:00,18.0413075057,2.62548323124,0.0,0.0,5.48122459637,1.0115996781,50.1303809843,50.1303809843
 11/23  24:00:00,19.0621646158,3.64634034131,0.0,0.0,5.48122459637,1.0115996781,69.5296444687,69.5296444687
 11/24  01:00:00,18.2538832763,2.83805900185,0.0,0.0,5.48122459637,1.0115996781,54.2042644788,54.2042644788
 11/24  02:00:00,19.2206031771,3.80477890266,0.0,0.0,5.48122459637,1.0115996781,72.5831289819,72.5831289819
 11/24  03:00:00,18.2323091393,2.81648486488,0.0,0.0,5.48122459637,1.0115996781,53.7776038793,53.7776038793
 11/24  04:00:00,19.1140189148,3.69819464031,0.0,0.0,5.48122459637,1.0115996781,70.5282030379,70.5282030379
 11/24  05:00:00,18.2101981381,2.79437386359,0.0,0.0,5.48122459637,1.0115996781,53.3681767299,53.3681767299
 11/24  06:00:00,19.1997190585,3.78389478403,0.0,0.0,5.48122459637,1.0115996781,72.1903098681,72.1903098681
 11/24  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,88.5162528628,88.5162528628
 11/24  08:00:00,42.3370601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,78.2547131136,78.2547131136
 11/24  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,65.6023777967,65.6023777967
 11/24  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,49.9380777957,49.9380777957
 11/24  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,35.5564352375,35.5564352375
 11/24  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,21.4688938247,21.4688938247
 11/24  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,12.5598089837,12.5598089837
 11/24  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.15637741482,5.15637741482
 11/24  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.91056493452,3.91056493452
 11/24  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,3.83753317393,3.83753317393
 11/24  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,8.9594440972,8.9594440972
 11/24  18:00:00,30.7156086497,1.30253614818,0.0,0.0,16.4436737891,4.04639871239,24.0178729147,24.0178729147
 11/24  19:00:00,16.9588810476,1.54305677313,0.0,0.0,5.48122459637,1.0115996781,28.5145117284,28.5145117284
 11/24  20:00:00,17.8648087437,2.44898446922,0.0,0.0,5.48122459637,1.0115996781,45.8654953092,45.8654953092
 11/24  21:00:00,17.4546247421,2.03880046768,0.0,0.0,5.48122459637,1.0115996781,38.386286577,38.386286577
 11/24  22:00:00,18.3454088778,2.92958460331,0.0,0.0,5.48122459637,1.0115996781,55.2245321014,55.2245321014
 11/24  23:00:00,17.7104460987,2.29462182421,0.0,0.0,5.48122459637,1.0115996781,43.3901217937,43.3901217937
 11/24  24:00:00,18.5587934097,3.1429691352,0.0,0.0,5.48122459637,1.0115996781,59.4125032853,59.4125032853
 11/25  01:00:00,17.8234104898,2.4075862153,0.0,0.0,5.48122459637,1.0115996781,45.6384738722,45.6384738722
 11/25  02:00:00,18.7215186439,3.30569436944,0.0,0.0,5.48122459637,1.0115996781,62.630760233,62.630760233
 11/25  03:00:00,18.0184892318,2.60266495737,0.0,0.0,5.48122459637,1.0115996781,49.4554500546,49.4554500546
 11/25  04:00:00,19.0115632652,3.59573899075,0.0,0.0,5.48122459637,1.0115996781,68.2889873893,68.2889873893
 11/25  05:00:00,18.2236807301,2.80785645566,0.0,0.0,5.48122459637,1.0115996781,53.4452353165,53.4452353165
 11/25  06:00:00,19.3392325555,3.923408281,0.0,0.0,5.48122459637,1.0115996781,74.6486313167,74.6486313167
 11/25  07:00:00,18.489515266,3.07369099151,0.0,0.0,5.48122459637,1.0115996781,58.583512251,58.583512251
 11/25  08:00:00,23.3341543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,103.165890719,103.165890719
 11/25  09:00:00,19.8842540207,12.3798300682,0.0,0.0,5.48122459637,2.0231993562,83.3639350422,83.3639350422
 11/25  10:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,67.3888953918,67.3888953918
 11/25  11:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,52.1330101697,52.1330101697
 11/25  12:00:00,29.5811678118,12.3798300682,0.0,0.0,13.1549390313,4.04639871239,36.4770224038,36.4770224038
 11/25  13:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,26.6088389417,26.6088389417
 11/25  14:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,21.4467816185,21.4467816185
 11/25  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,22.1603450825,22.1603450825
 11/25  16:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,26.0564373343,26.0564373343
 11/25  17:00:00,12.3088632558,1.35453898131,0.0,0.0,5.48122459637,1.0115996781,25.0170687477,25.0170687477
 11/25  18:00:00,16.7515727287,1.33574845426,0.0,0.0,5.48122459637,1.0115996781,24.7897289684,24.7897289684
 11/25  19:00:00,17.3467528897,1.93092861519,0.0,0.0,5.48122459637,1.0115996781,36.0663555994,36.0663555994
 11/25  20:00:00,16.9250262392,1.50920196474,0.0,0.0,5.48122459637,1.0115996781,28.488210988,28.488210988
 11/25  21:00:00,17.4607607718,2.04493649733,0.0,0.0,5.48122459637,1.0115996781,38.3557556238,38.3557556238
 11/25  22:00:00,17.002115627,1.58629135252,0.0,0.0,5.48122459637,1.0115996781,30.0833044937,30.0833044937
 11/25  23:00:00,17.5121322103,2.09630793579,0.0,0.0,5.48122459637,1.0115996781,39.4146781244,39.4146781244
 11/25  24:00:00,17.0539694628,1.63814518834,0.0,0.0,5.48122459637,1.0115996781,31.1792420806,31.1792420806
 11/26  01:00:00,17.6875148727,2.27169059828,0.0,0.0,5.48122459637,1.0115996781,42.8284093032,42.8284093032
 11/26  02:00:00,17.242816205,1.82699193056,0.0,0.0,5.48122459637,1.0115996781,34.9063607059,34.9063607059
 11/26  03:00:00,17.8555954717,2.43977119728,0.0,0.0,5.48122459637,1.0115996781,46.1031481178,46.1031481178
 11/26  04:00:00,17.3200019896,1.90417771517,0.0,0.0,5.48122459637,1.0115996781,36.4455797503,36.4455797503
 11/26  05:00:00,17.9656326292,2.54980835474,0.0,0.0,5.48122459637,1.0115996781,48.2311208411,48.2311208411
 11/26  06:00:00,17.4611233516,2.04529907716,0.0,0.0,5.48122459637,1.0115996781,39.2053698258,39.2053698258
 11/26  07:00:00,18.1331375503,2.71731327586,0.0,0.0,5.48122459637,1.0115996781,51.424824892,51.424824892
 11/26  08:00:00,13.0497583622,2.09543408773,0.0,0.0,5.48122459637,1.0115996781,40.151473012,40.151473012
 11/26  09:00:00,9.01948532979,2.52666105533,0.0,0.0,5.48122459637,1.0115996781,47.717511893,47.717511893
 11/26  10:00:00,8.2930052571,1.80018098264,0.0,0.0,5.48122459637,1.0115996781,34.4815305956,34.4815305956
 11/26  11:00:00,8.78016079015,2.28733651568,0.0,0.0,5.48122459637,1.0115996781,43.2662969659,43.2662969659
 11/26  12:00:00,7.95677429037,1.46395001591,0.0,0.0,5.48122459637,1.0115996781,27.7815616655,27.7815616655
 11/26  13:00:00,7.94741325243,1.45458897797,0.0,0.0,5.48122459637,1.0115996781,27.1539836015,27.1539836015
 11/26  14:00:00,7.35544338121,0.862619106741,0.0,0.0,5.48122459637,1.0115996781,15.8539546663,15.8539546663
 11/26  15:00:00,7.60167031009,1.10884603563,0.0,0.0,5.48122459637,1.0115996781,20.4365297959,20.4365297959
 11/26  16:00:00,7.39304113844,0.900216863976,0.0,0.0,5.48122459637,1.0115996781,16.6646035399,16.6646035399
 11/26  17:00:00,12.6485290821,1.69420480766,0.0,0.0,5.48122459637,1.0115996781,31.877836444,31.877836444
 11/26  18:00:00,17.1672299206,1.75140564617,0.0,0.0,5.48122459637,1.0115996781,33.2347915711,33.2347915711
 11/26  19:00:00,18.2182885188,2.80246424436,0.0,0.0,5.48122459637,1.0115996781,53.1356061441,53.1356061441
 11/26  20:00:00,17.6959482988,2.28012402436,0.0,0.0,5.48122459637,1.0115996781,43.3634063891,43.3634063891
 11/26  21:00:00,18.5471362366,3.13131196216,0.0,0.0,5.48122459637,1.0115996781,59.4564938529,59.4564938529
 11/26  22:00:00,17.8468807436,2.43105646918,0.0,0.0,5.48122459637,1.0115996781,46.2803200414,46.2803200414
 11/26  23:00:00,18.8188747434,3.40305046892,0.0,0.0,5.48122459637,1.0115996781,64.6987048073,64.6987048073
 11/26  24:00:00,18.0244598209,2.60863554642,0.0,0.0,5.48122459637,1.0115996781,49.6956850151,49.6956850151
 11/27  01:00:00,18.8419412629,3.4261169884,0.0,0.0,5.48122459637,1.0115996781,65.1766488301,65.1766488301
 11/27  02:00:00,17.9372226201,2.52139834562,0.0,0.0,5.48122459637,1.0115996781,48.0393871677,48.0393871677
 11/27  03:00:00,18.6992459659,3.28342169146,0.0,0.0,5.48122459637,1.0115996781,62.4534982554,62.4534982554
 11/27  04:00:00,17.8655952934,2.44977101896,0.0,0.0,5.48122459637,1.0115996781,46.6708384561,46.6708384561
 11/27  05:00:00,18.6716300924,3.2558058179,0.0,0.0,5.48122459637,1.0115996781,61.9317006311,61.9317006311
 11/27  06:00:00,17.8578917778,2.44206750329,0.0,0.0,5.48122459637,1.0115996781,46.5322354199,46.5322354199
 11/27  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,81.1941031085,81.1941031085
 11/27  08:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,66.2597718915,66.2597718915
 11/27  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,58.050975795,58.050975795
 11/27  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,45.6889117619,45.6889117619
 11/27  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,34.9458429926,34.9458429926
 11/27  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,25.2055969297,25.2055969297
 11/27  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,19.2024758127,19.2024758127
 11/27  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.6772385427,12.6772385427
 11/27  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.51489326499,9.51489326499
 11/27  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,10.3647806461,10.3647806461
 11/27  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,21.3374285655,21.3374285655
 11/27  18:00:00,31.2551663604,1.84209385891,0.0,0.0,16.4436737891,4.04639871239,33.9421562614,33.9421562614
 11/27  19:00:00,17.4964691458,2.08064487133,0.0,0.0,5.48122459637,1.0115996781,38.7914913751,38.7914913751
 11/27  20:00:00,18.6027595928,3.18693531836,0.0,0.0,5.48122459637,1.0115996781,59.8539183948,59.8539183948
 11/27  21:00:00,18.033534111,2.61770983658,0.0,0.0,5.48122459637,1.0115996781,49.4005096018,49.4005096018
 11/27  22:00:00,19.1679157361,3.75209146166,0.0,0.0,5.48122459637,1.0115996781,70.9037640898,70.9037640898
 11/27  23:00:00,18.3311800713,2.91535579679,0.0,0.0,5.48122459637,1.0115996781,55.2293175339,55.2293175339
 11/27  24:00:00,19.418764338,4.0029400635,0.0,0.0,5.48122459637,1.0115996781,75.883631033,75.883631033
 11/28  01:00:00,18.5801508599,3.16432658541,0.0,0.0,5.48122459637,1.0115996781,60.1308257742,60.1308257742
 11/28  02:00:00,19.792278268,4.37645399355,0.0,0.0,5.48122459637,1.0115996781,83.2179741217,83.2179741217
 11/28  03:00:00,18.796773999,3.3809497245,0.0,0.0,5.48122459637,1.0115996781,64.3736089329,64.3736089329
 11/28  04:00:00,20.0222994678,4.60647519338,0.0,0.0,5.48122459637,1.0115996781,87.7624744178,87.7624744178
 11/28  05:00:00,18.9924209105,3.57659663599,0.0,0.0,5.48122459637,1.0115996781,68.2055130007,68.2055130007
 11/28  06:00:00,20.2183318848,4.80250761035,0.0,0.0,5.48122459637,1.0115996781,91.6287912645,91.6287912645
 11/28  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,107.250214804,107.250214804
 11/28  08:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,91.8260618317,91.8260618317
 11/28  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,76.6735971047,76.6735971047
 11/28  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.2630501109,57.2630501109
 11/28  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,40.5018622419,40.5018622419
 11/28  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,25.9152473477,25.9152473477
 11/28  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,17.8548387228,17.8548387228
 11/28  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,9.75232723273,9.75232723273
 11/28  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,5.18628968201,5.18628968201
 11/28  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,6.14829148324,6.14829148324
 11/28  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,17.0178341738,17.0178341738
 11/28  18:00:00,31.1558789718,1.74280647034,0.0,0.0,16.4436737891,4.04639871239,32.082013086,32.082013086
 11/28  19:00:00,17.4587954507,2.04297117623,0.0,0.0,5.48122459637,1.0115996781,38.075797844,38.075797844
 11/28  20:00:00,18.6963890565,3.28056478205,0.0,0.0,5.48122459637,1.0115996781,61.6580128554,61.6580128554
 11/28  21:00:00,18.1292520789,2.71342780447,0.0,0.0,5.48122459637,1.0115996781,51.2305292101,51.2305292101
 11/28  22:00:00,19.1601062446,3.74428197009,0.0,0.0,5.48122459637,1.0115996781,70.7469667075,70.7469667075
 11/28  23:00:00,18.3829848567,2.96716058224,0.0,0.0,5.48122459637,1.0115996781,56.2267248653,56.2267248653
 11/28  24:00:00,19.5445764416,4.12875216716,0.0,0.0,5.48122459637,1.0115996781,78.3031500932,78.3031500932
 11/29  01:00:00,18.6230658312,3.20724155677,0.0,0.0,5.48122459637,1.0115996781,60.9557049568,60.9557049568
 11/29  02:00:00,19.7429212578,4.32709698331,0.0,0.0,5.48122459637,1.0115996781,82.2611328015,82.2611328015
 11/29  03:00:00,18.6741593111,3.2583350366,0.0,0.0,5.48122459637,1.0115996781,62.0094076123,62.0094076123
 11/29  04:00:00,19.7529939014,4.33716962693,0.0,0.0,5.48122459637,1.0115996781,82.5143135156,82.5143135156
 11/29  05:00:00,18.8122190928,3.39639481832,0.0,0.0,5.48122459637,1.0115996781,64.7044449747,64.7044449747
 11/29  06:00:00,20.1879821554,4.77215788093,0.0,0.0,5.48122459637,1.0115996781,90.9932233288,90.9932233288
 11/29  07:00:00,27.7832533276,12.3674290531,0.0,0.0,5.48122459637,1.0115996781,113.679816965,113.679816965
 11/29  08:00:00,43.799424814,12.3550280381,0.0,0.0,21.9248983855,5.05799839049,102.678302246,102.678302246
 11/29  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,88.9060557214,88.9060557214
 11/29  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,71.5741479314,71.5741479314
 11/29  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,56.544297712,56.544297712
 11/29  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,42.4784765587,42.4784765587
 11/29  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,33.4516632476,33.4516632476
 11/29  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,23.5909200535,23.5909200535
 11/29  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,18.7199850896,18.7199850896
 11/29  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,20.8031536953,20.8031536953
 11/29  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,30.2233722922,30.2233722922
 11/29  18:00:00,31.5263369672,2.1132644657,0.0,0.0,16.4436737891,4.04639871239,38.9238370732,38.9238370732
 11/29  19:00:00,17.8028251297,2.38700085519,0.0,0.0,5.48122459637,1.0115996781,44.6654274671,44.6654274671
 11/29  20:00:00,18.967490781,3.5516665065,0.0,0.0,5.48122459637,1.0115996781,66.5877860079,66.5877860079
 11/29  21:00:00,18.2737904756,2.85796620116,0.0,0.0,5.48122459637,1.0115996781,54.1928318792,54.1928318792
 11/29  22:00:00,19.2589263375,3.843102063,0.0,0.0,5.48122459637,1.0115996781,72.3635795617,72.3635795617
 11/29  23:00:00,18.3994099741,2.98358569959,0.0,0.0,5.48122459637,1.0115996781,56.7882415238,56.7882415238
 11/29  24:00:00,19.2239319247,3.80810765028,0.0,0.0,5.48122459637,1.0115996781,71.8244589865,71.8244589865
 11/30  01:00:00,18.2747775884,2.85895331393,0.0,0.0,5.48122459637,1.0115996781,54.5283679572,54.5283679572
 11/30  02:00:00,19.0358469293,3.62002265486,0.0,0.0,5.48122459637,1.0115996781,68.3207434567,68.3207434567
 11/30  03:00:00,18.1889901342,2.77316585974,0.0,0.0,5.48122459637,1.0115996781,52.970305662,52.970305662
 11/30  04:00:00,19.0006257968,3.58480152229,0.0,0.0,5.48122459637,1.0115996781,67.723865226,67.723865226
 11/30  05:00:00,18.2022114202,2.78638714578,0.0,0.0,5.48122459637,1.0115996781,53.3085319311,53.3085319311
 11/30  06:00:00,19.1391532869,3.72332901243,0.0,0.0,5.48122459637,1.0115996781,70.4322148135,70.4322148135
 11/30  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,87.3823745643,87.3823745643
 11/30  08:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,74.0960818739,74.0960818739
 11/30  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,62.9166320175,62.9166320175
 11/30  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,52.4369788695,52.4369788695
 11/30  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,45.1121072783,45.1121072783
 11/30  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,39.5622020248,39.5622020248
 11/30  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,34.7130205636,34.7130205636
 11/30  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,24.8156675504,24.8156675504
 11/30  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,19.6121456577,19.6121456577
 11/30  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,20.5353879391,20.5353879391
 11/30  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,27.5553259089,27.5553259089
 11/30  18:00:00,31.1919608956,1.7788883941,0.0,0.0,16.4436737891,4.04639871239,32.7984538558,32.7984538558
 11/30  19:00:00,17.1877388125,1.77191453806,0.0,0.0,5.48122459637,1.0115996781,32.8978734307,32.8978734307
 11/30  20:00:00,18.1008324983,2.68500822384,0.0,0.0,5.48122459637,1.0115996781,50.4511371466,50.4511371466
 11/30  21:00:00,17.5106749442,2.09485066975,0.0,0.0,5.48122459637,1.0115996781,39.3647938817,39.3647938817
 11/30  22:00:00,18.3534400842,2.93761580975,0.0,0.0,5.48122459637,1.0115996781,55.4910860569,55.4910860569
 11/30  23:00:00,17.6805106894,2.26468641489,0.0,0.0,5.48122459637,1.0115996781,42.7191332641,42.7191332641
 11/30  24:00:00,18.5981409191,3.18231664466,0.0,0.0,5.48122459637,1.0115996781,60.3116559369,60.3116559369
 12/01  01:00:00,17.8796623658,2.46383809133,0.0,0.0,5.48122459637,1.0115996781,46.6084482551,46.6084482551
 12/01  02:00:00,18.9116922403,3.49586796583,0.0,0.0,5.48122459637,1.0115996781,66.4361082456,66.4361082456
 12/01  03:00:00,18.1677355749,2.75191130039,0.0,0.0,5.48122459637,1.0115996781,52.1904458534,52.1904458534
 12/01  04:00:00,19.333440789,3.91761651453,0.0,0.0,5.48122459637,1.0115996781,74.6613466614,74.6613466614
 12/01  05:00:00,18.4746086862,3.05878441172,0.0,0.0,5.48122459637,1.0115996781,58.1415929674,58.1415929674
 12/01  06:00:00,19.6991875375,4.283363263,0.0,0.0,5.48122459637,1.0115996781,81.7923924176,81.7923924176
 12/01  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,100.136327876,100.136327876
 12/01  08:00:00,43.8242268441,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,88.3407574688,88.3407574688
 12/01  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,75.9166361059,75.9166361059
 12/01  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,60.4748239927,60.4748239927
 12/01  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.7017004847,47.7017004847
 12/01  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,37.0908367853,37.0908367853
 12/01  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,34.1781720572,34.1781720572
 12/01  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,31.0635226573,31.0635226573
 12/01  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,30.1498101136,30.1498101136
 12/01  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,33.784347275,33.784347275
 12/01  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,45.7035142415,45.7035142415
 12/01  18:00:00,32.2133512756,2.80027877406,0.0,0.0,16.4436737891,4.04639871239,51.8593573592,51.8593573592
 12/01  19:00:00,18.3529608956,2.93713662114,0.0,0.0,5.48122459637,1.0115996781,55.1216100254,55.1216100254
 12/01  20:00:00,19.7532728393,4.33744856482,0.0,0.0,5.48122459637,1.0115996781,82.2234943946,82.2234943946
 12/01  21:00:00,18.8700619364,3.45423766198,0.0,0.0,5.48122459637,1.0115996781,65.372191413,65.372191413
 12/01  22:00:00,20.2184428666,4.80261859214,0.0,0.0,5.48122459637,1.0115996781,91.5367040314,91.5367040314
 12/01  23:00:00,19.3200832925,3.90425901799,0.0,0.0,5.48122459637,1.0115996781,73.7596719711,73.7596719711
 12/01  24:00:00,20.9757881212,5.55996384678,0.0,0.0,5.48122459637,1.0115996781,110.61913783,110.61913783
 12/02  01:00:00,19.7252210602,4.30939678578,0.0,0.0,5.48122459637,1.0115996781,90.4415291297,90.4415291297
 12/02  02:00:00,21.1657363432,5.74991206871,0.0,0.0,5.48122459637,1.0115996781,123.924519355,123.924519355
 12/02  03:00:00,19.8719289214,4.45610464697,0.0,0.0,5.48122459637,1.0115996781,101.529492542,101.529492542
 12/02  04:00:00,21.134183159,5.71835888452,0.0,0.0,5.48122459637,1.0115996781,125.04754204,125.04754204
 12/02  05:00:00,19.6861434578,4.27031918334,0.0,0.0,5.48122459637,1.0115996781,93.5191462333,93.5191462333
 12/02  06:00:00,20.825414007,5.40958973253,0.0,0.0,5.48122459637,1.0115996781,111.671161314,111.671161314
 12/02  07:00:00,19.4648583762,4.04903410175,0.0,0.0,5.48122459637,1.0115996781,82.8520030046,82.8520030046
 12/02  08:00:00,23.6337004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,131.067017055,131.067017055
 12/02  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,112.750481184,112.750481184
 12/02  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,98.5219482207,98.5219482207
 12/02  11:00:00,29.6937378441,12.4924001004,0.0,0.0,13.1549390313,4.04639871239,88.2181856368,88.2181856368
 12/02  12:00:00,29.5067617215,12.3054239778,0.0,0.0,13.1549390313,4.04639871239,79.0393295542,79.0393295542
 12/02  13:00:00,18.7982482523,12.3054239778,0.0,0.0,5.48122459637,1.0115996781,73.2121695826,73.2121695826
 12/02  14:00:00,18.8478523125,12.3550280381,0.0,0.0,5.48122459637,1.0115996781,66.7000813385,66.7000813385
 12/02  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,63.1351722471,63.1351722471
 12/02  16:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,64.4134567492,64.4134567492
 12/02  17:00:00,13.7671147059,2.81279043145,0.0,0.0,5.48122459637,1.0115996781,52.4014726695,52.4014726695
 12/02  18:00:00,18.0615915447,2.64576727026,0.0,0.0,5.48122459637,1.0115996781,49.8937658263,49.8937658263
 12/02  19:00:00,19.1297859422,3.71396166772,0.0,0.0,5.48122459637,1.0115996781,70.2435021192,70.2435021192
 12/02  20:00:00,18.2402739731,2.82444969867,0.0,0.0,5.48122459637,1.0115996781,53.5373908432,53.5373908432
 12/02  21:00:00,19.2157125206,3.79988824611,0.0,0.0,5.48122459637,1.0115996781,72.0746602588,72.0746602588
 12/02  22:00:00,18.3303460103,2.91452173586,0.0,0.0,5.48122459637,1.0115996781,55.3706403051,55.3706403051
 12/02  23:00:00,19.395740861,3.97991658652,0.0,0.0,5.48122459637,1.0115996781,75.6580146701,75.6580146701
 12/02  24:00:00,18.4174567205,3.00163244599,0.0,0.0,5.48122459637,1.0115996781,57.1082206959,57.1082206959
 12/03  01:00:00,19.3752532602,3.95942898572,0.0,0.0,5.48122459637,1.0115996781,75.333604795,75.333604795
 12/03  02:00:00,18.4577918856,3.04196761116,0.0,0.0,5.48122459637,1.0115996781,57.9397805033,57.9397805033
 12/03  03:00:00,19.6467113461,4.23088707162,0.0,0.0,5.48122459637,1.0115996781,80.6786496927,80.6786496927
 12/03  04:00:00,18.7178404325,3.30201615799,0.0,0.0,5.48122459637,1.0115996781,62.603151811,62.603151811
 12/03  05:00:00,20.2040958503,4.78827157585,0.0,0.0,5.48122459637,1.0115996781,85.8965222449,85.8965222449
 12/03  06:00:00,19.1398398698,3.72401559534,0.0,0.0,5.48122459637,1.0115996781,66.8219483613,66.8219483613
 12/03  07:00:00,20.256160791,4.84033651654,0.0,0.0,5.48122459637,1.0115996781,89.0258901467,89.0258901467
 12/03  08:00:00,16.184813515,3.74332257386,0.0,0.0,5.48122459637,1.0115996781,68.6072410785,68.6072410785
 12/03  09:00:00,11.2402919405,4.74746766607,0.0,0.0,5.48122459637,1.0115996781,86.3173470248,86.3173470248
 12/03  10:00:00,9.77626054182,3.28343626736,0.0,0.0,5.48122459637,1.0115996781,59.6368405187,59.6368405187
 12/03  11:00:00,10.3230469427,3.83022266822,0.0,0.0,5.48122459637,1.0115996781,73.2263295398,73.2263295398
 12/03  12:00:00,9.1565635632,2.66373928874,0.0,0.0,5.48122459637,1.0115996781,50.9678125072,50.9678125072
 12/03  13:00:00,9.90108589045,3.40826161598,0.0,0.0,5.48122459637,1.0115996781,65.1640446867,65.1640446867
 12/03  14:00:00,8.98466591151,2.49184163705,0.0,0.0,5.48122459637,1.0115996781,47.6715937234,47.6715937234
 12/03  15:00:00,9.74743677683,3.25461250237,0.0,0.0,5.48122459637,1.0115996781,62.1323769032,62.1323769032
 12/03  16:00:00,8.86355684816,2.3707325737,0.0,0.0,5.48122459637,1.0115996781,45.0781026828,45.0781026828
 12/03  17:00:00,14.1775904163,3.22326614186,0.0,0.0,5.48122459637,1.0115996781,61.3773763616,61.3773763616
 12/03  18:00:00,18.0082830206,2.59245874615,0.0,0.0,5.48122459637,1.0115996781,49.4991291885,49.4991291885
 12/03  19:00:00,19.1337366029,3.71791232843,0.0,0.0,5.48122459637,1.0115996781,70.9955903051,70.9955903051
 12/03  20:00:00,18.3508468887,2.93502261423,0.0,0.0,5.48122459637,1.0115996781,56.0872863448,56.0872863448
 12/03  21:00:00,19.4720654707,4.05624119624,0.0,0.0,5.48122459637,1.0115996781,77.5382236445,77.5382236445
 12/03  22:00:00,18.5813669465,3.16554267206,0.0,0.0,5.48122459637,1.0115996781,60.5375562939,60.5375562939
 12/03  23:00:00,19.7993165213,4.38349224681,0.0,0.0,5.48122459637,1.0115996781,83.8837597067,83.8837597067
 12/03  24:00:00,18.990601346,3.5747770715,0.0,0.0,5.48122459637,1.0115996781,65.4097008239,65.4097008239
 12/04  01:00:00,20.3760036505,4.96017937604,0.0,0.0,5.48122459637,1.0115996781,92.5287637905,92.5287637905
 12/04  02:00:00,19.3417611223,3.92593684787,0.0,0.0,5.48122459637,1.0115996781,77.2056779331,77.2056779331
 12/04  03:00:00,20.6145012617,5.19867698723,0.0,0.0,5.48122459637,1.0115996781,104.096931523,104.096931523
 12/04  04:00:00,19.420627165,4.00480289053,0.0,0.0,5.48122459637,1.0115996781,81.7113478617,81.7113478617
 12/04  05:00:00,20.5971458332,5.18132155875,0.0,0.0,5.48122459637,1.0115996781,104.968622909,104.968622909
 12/04  06:00:00,19.4717829223,4.05595864784,0.0,0.0,5.48122459637,1.0115996781,85.78093437,85.78093437
 12/04  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,137.319443022,137.319443022
 12/04  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,105.305351551,105.305351551
 12/04  09:00:00,58.8291189514,12.367749352,0.0,0.0,38.3685721746,8.09279742479,87.6384412625,87.6384412625
 12/04  10:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,72.1478348264,72.1478348264
 12/04  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,55.5900836488,55.5900836488
 12/04  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.0021153911,43.0021153911
 12/04  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,39.2225902372,39.2225902372
 12/04  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,39.5848821103,39.5848821103
 12/04  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.4925254214,43.4925254214
 12/04  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,44.8097633166,44.8097633166
 12/04  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,49.4603999945,49.4603999945
 12/04  18:00:00,32.0523253899,2.63925288845,0.0,0.0,16.4436737891,4.04639871239,49.0115872353,49.0115872353
 12/04  19:00:00,18.0226564566,2.60683218217,0.0,0.0,5.48122459637,1.0115996781,49.1558026302,49.1558026302
 12/04  20:00:00,19.1196237942,3.7037995197,0.0,0.0,5.48122459637,1.0115996781,70.11835046,70.11835046
 12/04  21:00:00,18.3032532867,2.88742901221,0.0,0.0,5.48122459637,1.0115996781,54.8316600654,54.8316600654
 12/04  22:00:00,19.3414583022,3.92563402776,0.0,0.0,5.48122459637,1.0115996781,74.6414326489,74.6414326489
 12/04  23:00:00,18.4183068443,3.00248256981,0.0,0.0,5.48122459637,1.0115996781,57.1892699217,57.1892699217
 12/04  24:00:00,19.459009848,4.04318557352,0.0,0.0,5.48122459637,1.0115996781,77.0691814844,77.0691814844
 12/05  01:00:00,18.4960903419,3.08026606745,0.0,0.0,5.48122459637,1.0115996781,58.7872117134,58.7872117134
 12/05  02:00:00,19.5450116068,4.12918733233,0.0,0.0,5.48122459637,1.0115996781,78.8479434476,78.8479434476
 12/05  03:00:00,18.5477835349,3.13195926046,0.0,0.0,5.48122459637,1.0115996781,59.8579142112,59.8579142112
 12/05  04:00:00,19.6088664721,4.19304219768,0.0,0.0,5.48122459637,1.0115996781,80.1702319396,80.1702319396
 12/05  05:00:00,18.5850938754,3.16926960095,0.0,0.0,5.48122459637,1.0115996781,60.6289454204,60.6289454204
 12/05  06:00:00,19.703904743,4.28808046851,0.0,0.0,5.48122459637,1.0115996781,82.0701688259,82.0701688259
 12/05  07:00:00,27.7212482523,12.3054239778,0.0,0.0,5.48122459637,1.0115996781,100.288032388,100.288032388
 12/05  08:00:00,45.2369874204,12.3054239778,0.0,0.0,21.9248983855,5.05799839049,89.0660202868,89.0660202868
 12/05  09:00:00,58.8039966223,12.342627023,0.0,0.0,38.3685721746,8.09279742479,80.4957346956,80.4957346956
 12/05  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,71.9892761443,71.9892761443
 12/05  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,68.2776115455,68.2776115455
 12/05  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,62.8432996956,62.8432996956
 12/05  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,54.7000542725,54.7000542725
 12/05  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.2159363408,51.2159363408
 12/05  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.5759771127,51.5759771127
 12/05  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,50.813645079,50.813645079
 12/05  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,55.5933066221,55.5933066221
 12/05  18:00:00,32.3388019835,2.92572948204,0.0,0.0,16.4436737891,4.04639871239,54.4591014997,54.4591014997
 12/05  19:00:00,18.324106104,2.90828182957,0.0,0.0,5.48122459637,1.0115996781,54.9254218818,54.9254218818
 12/05  20:00:00,19.5205411638,4.10471688929,0.0,0.0,5.48122459637,1.0115996781,77.8500104978,77.8500104978
 12/05  21:00:00,18.6071600605,3.19133578599,0.0,0.0,5.48122459637,1.0115996781,60.6634656433,60.6634656433
 12/05  22:00:00,19.7387718896,4.32294761513,0.0,0.0,5.48122459637,1.0115996781,82.2975846807,82.2975846807
 12/05  23:00:00,18.9574201077,3.5415958332,0.0,0.0,5.48122459637,1.0115996781,64.9238641909,64.9238641909
 12/05  24:00:00,20.373344968,4.95752069356,0.0,0.0,5.48122459637,1.0115996781,92.2910855365,92.2910855365
 12/06  01:00:00,19.2983188999,3.88249462548,0.0,0.0,5.48122459637,1.0115996781,74.0876648974,74.0876648974
 12/06  02:00:00,20.4886107987,5.07278652425,0.0,0.0,5.48122459637,1.0115996781,98.8072591956,98.8072591956
 12/06  03:00:00,19.3666450959,3.95082082145,0.0,0.0,5.48122459637,1.0115996781,78.9278802583,78.9278802583
 12/06  04:00:00,20.5573059949,5.1414817204,0.0,0.0,5.48122459637,1.0115996781,103.119517051,103.119517051
 12/06  05:00:00,19.4045400774,3.98871580296,0.0,0.0,5.48122459637,1.0115996781,82.2947160839,82.2947160839
 12/06  06:00:00,20.5611198886,5.14529561418,0.0,0.0,5.48122459637,1.0115996781,104.121996364,104.121996364
 12/06  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,120.296812482,120.296812482
 12/06  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,99.8472275402,99.8472275402
 12/06  09:00:00,58.7667935772,12.3054239778,0.0,0.0,38.3685721746,8.09279742479,85.8720694928,85.8720694928
 12/06  10:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,72.1697894977,72.1697894977
 12/06  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,61.8785318128,61.8785318128
 12/06  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.2740096468,57.2740096468
 12/06  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,57.2716986184,57.2716986184
 12/06  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.6702870945,51.6702870945
 12/06  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,49.6347779036,49.6347779036
 12/06  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,54.783706833,54.783706833
 12/06  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,61.7231249288,61.7231249288
 12/06  18:00:00,32.451693158,3.03862065652,0.0,0.0,16.4436737891,4.04639871239,56.6494047042,56.6494047042
 12/06  19:00:00,18.3166623723,2.90083809779,0.0,0.0,5.48122459637,1.0115996781,54.8357985615,54.8357985615
 12/06  20:00:00,19.4539929195,4.03816864501,0.0,0.0,5.48122459637,1.0115996781,76.6166371141,76.6166371141
 12/06  21:00:00,18.5336764646,3.11785219017,0.0,0.0,5.48122459637,1.0115996781,59.2863506546,59.2863506546
 12/06  22:00:00,19.6291217743,4.21329749986,0.0,0.0,5.48122459637,1.0115996781,80.223000931,80.223000931
 12/06  23:00:00,18.6293701442,3.21354586972,0.0,0.0,5.48122459637,1.0115996781,61.2624858439,61.2624858439
 12/06  24:00:00,19.7218286938,4.30600441931,0.0,0.0,5.48122459637,1.0115996781,82.1654176609,82.1654176609
 12/07  01:00:00,18.6882566902,3.27243241575,0.0,0.0,5.48122459637,1.0115996781,62.4928716387,62.4928716387
 12/07  02:00:00,19.8754009157,4.45957664126,0.0,0.0,5.48122459637,1.0115996781,84.0346750666,84.0346750666
 12/07  03:00:00,19.1378311146,3.72200684018,0.0,0.0,5.48122459637,1.0115996781,65.490794179,65.490794179
 12/07  04:00:00,20.3073490746,4.89152480011,0.0,0.0,5.48122459637,1.0115996781,89.4329788978,89.4329788978
 12/07  05:00:00,19.221192573,3.80536829849,0.0,0.0,5.48122459637,1.0115996781,69.9099320139,69.9099320139
 12/07  06:00:00,20.3646238516,4.94879957716,0.0,0.0,5.48122459637,1.0115996781,92.7434468328,92.7434468328
 12/07  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,110.461530863,110.461530863
 12/07  08:00:00,45.2369874204,12.3054239778,0.0,0.0,21.9248983855,5.05799839049,92.2074972075,92.2074972075
 12/07  09:00:00,58.7667935772,12.3054239778,0.0,0.0,38.3685721746,8.09279742479,80.3582228446,80.3582228446
 12/07  10:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,66.7617320507,66.7617320507
 12/07  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,52.9843678496,52.9843678496
 12/07  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,42.302811138,42.302811138
 12/07  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,37.3700111707,37.3700111707
 12/07  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,33.9565675974,33.9565675974
 12/07  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,34.0582057357,34.0582057357
 12/07  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,36.5391007718,36.5391007718
 12/07  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,42.203378483,42.203378483
 12/07  18:00:00,31.7774332693,2.36436076785,0.0,0.0,16.4436737891,4.04639871239,43.8311782002,43.8311782002
 12/07  19:00:00,17.7947609459,2.37893667148,0.0,0.0,5.48122459637,1.0115996781,44.694405359,44.694405359
 12/07  20:00:00,18.9189876728,3.50316339832,0.0,0.0,5.48122459637,1.0115996781,66.3847995604,66.3847995604
 12/07  21:00:00,18.1420991671,2.72627489261,0.0,0.0,5.48122459637,1.0115996781,51.6210890451,51.6210890451
 12/07  22:00:00,19.1871655721,3.77134129765,0.0,0.0,5.48122459637,1.0115996781,71.786452506,71.786452506
 12/07  23:00:00,18.2770160778,2.8611918033,0.0,0.0,5.48122459637,1.0115996781,54.3466901876,54.3466901876
 12/07  24:00:00,19.3203312485,3.90450697401,0.0,0.0,5.48122459637,1.0115996781,74.4991886785,74.4991886785
 12/08  01:00:00,18.3596624226,2.94383814811,0.0,0.0,5.48122459637,1.0115996781,56.0293428361,56.0293428361
 12/08  02:00:00,19.4129184438,3.99709416936,0.0,0.0,5.48122459637,1.0115996781,76.3900266899,76.3900266899
 12/08  03:00:00,18.4204568526,3.00463257809,0.0,0.0,5.48122459637,1.0115996781,57.270080313,57.270080313
 12/08  04:00:00,19.5213742607,4.10554998627,0.0,0.0,5.48122459637,1.0115996781,78.568522026,78.568522026
 12/08  05:00:00,18.504139159,3.08831488457,0.0,0.0,5.48122459637,1.0115996781,58.9423331007,58.9423331007
 12/08  06:00:00,19.5058151232,4.0899908487,0.0,0.0,5.48122459637,1.0115996781,78.3301098922,78.3301098922
 12/08  07:00:00,27.7832533276,12.3674290531,0.0,0.0,5.48122459637,1.0115996781,90.4143820454,90.4143820454
 12/08  08:00:00,45.3113935108,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,77.5956487587,77.5956487587
 12/08  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,67.3646057985,67.3646057985
 12/08  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,55.0642058891,55.0642058891
 12/08  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,48.4847421686,48.4847421686
 12/08  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,46.8338136158,46.8338136158
 12/08  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,46.9621350913,46.9621350913
 12/08  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.1421588745,43.1421588745
 12/08  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,42.2542505645,42.2542505645
 12/08  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,41.7073903322,41.7073903322
 12/08  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,44.6396661889,44.6396661889
 12/08  18:00:00,31.8055270893,2.39245458785,0.0,0.0,16.4436737891,4.04639871239,44.4255338073,44.4255338073
 12/08  19:00:00,17.7700645748,2.35424030035,0.0,0.0,5.48122459637,1.0115996781,44.2895117715,44.2895117715
 12/08  20:00:00,18.789200003,3.37337572855,0.0,0.0,5.48122459637,1.0115996781,63.9708360077,63.9708360077
 12/08  21:00:00,17.9688378631,2.55301358866,0.0,0.0,5.48122459637,1.0115996781,48.3688929488,48.3688929488
 12/08  22:00:00,18.902771179,3.48694690457,0.0,0.0,5.48122459637,1.0115996781,66.3795456657,66.3795456657
 12/08  23:00:00,18.0768516858,2.66102741132,0.0,0.0,5.48122459637,1.0115996781,50.5754435141,50.5754435141
 12/08  24:00:00,19.0547726253,3.63894835082,0.0,0.0,5.48122459637,1.0115996781,69.4510406896,69.4510406896
 12/09  01:00:00,18.1511776826,2.73535340817,0.0,0.0,5.48122459637,1.0115996781,52.094248531,52.094248531
 12/09  02:00:00,19.1305233491,3.71469907459,0.0,0.0,5.48122459637,1.0115996781,71.0126409321,71.0126409321
 12/09  03:00:00,18.2120638632,2.79623958876,0.0,0.0,5.48122459637,1.0115996781,53.3312833707,53.3312833707
 12/09  04:00:00,19.2746542234,3.85882994898,0.0,0.0,5.48122459637,1.0115996781,73.8708887071,73.8708887071
 12/09  05:00:00,18.4458197032,3.02999542872,0.0,0.0,5.48122459637,1.0115996781,57.8785899568,57.8785899568
 12/09  06:00:00,19.6591216178,4.24329734329,0.0,0.0,5.48122459637,1.0115996781,81.3847613288,81.3847613288
 12/09  07:00:00,18.6835313479,3.26770707348,0.0,0.0,5.48122459637,1.0115996781,62.4807433818,62.4807433818
 12/09  08:00:00,24.7469149189,12.3054239778,0.0,0.0,5.48122459637,1.0115996781,111.651822371,111.651822371
 12/09  09:00:00,19.8098479304,12.3054239778,0.0,0.0,5.48122459637,2.0231993562,97.7712991707,97.7712991707
 12/09  10:00:00,29.5067617215,12.3054239778,0.0,0.0,13.1549390313,4.04639871239,93.4547219558,93.4547219558
 12/09  11:00:00,29.5067617215,12.3054239778,0.0,0.0,13.1549390313,4.04639871239,90.7465245286,90.7465245286
 12/09  12:00:00,29.5067617215,12.3054239778,0.0,0.0,13.1549390313,4.04639871239,89.4991065419,89.4991065419
 12/09  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,97.8408719557,97.8408719557
 12/09  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,101.542107949,101.542107949
 12/09  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,101.026134212,101.026134212
 12/09  16:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,101.609747523,101.609747523
 12/09  17:00:00,15.2083323529,4.25400807847,0.0,0.0,5.48122459637,1.0115996781,83.0417501827,83.0417501827
 12/09  18:00:00,19.3379486508,3.92212437636,0.0,0.0,5.48122459637,1.0115996781,81.4480520751,81.4480520751
 12/09  19:00:00,20.5907697381,5.17494546368,0.0,0.0,5.48122459637,1.0115996781,108.688761951,108.688761951
 12/09  20:00:00,19.6371015367,4.22127726226,0.0,0.0,5.48122459637,1.0115996781,94.413148049,94.413148049
 12/09  21:00:00,20.8316288481,5.41580457366,0.0,0.0,5.48122459637,1.0115996781,118.180689408,118.180689408
 12/09  22:00:00,19.7600511056,4.34422683115,0.0,0.0,5.48122459637,1.0115996781,99.8006679016,99.8006679016
 12/09  23:00:00,20.9867727551,5.5709484806,0.0,0.0,5.48122459637,1.0115996781,124.997914042,124.997914042
 12/09  24:00:00,19.9335577709,4.51773349645,0.0,0.0,5.48122459637,1.0115996781,107.959094326,107.959094326
 12/10  01:00:00,21.2043889647,5.78856469028,0.0,0.0,5.48122459637,1.0115996781,134.220788007,134.220788007
 12/10  02:00:00,20.1183649991,4.70254072464,0.0,0.0,5.48122459637,1.0115996781,116.846492257,116.846492257
 12/10  03:00:00,21.3866554182,5.97083114371,0.0,0.0,5.48122459637,1.0115996781,141.478826812,141.478826812
 12/10  04:00:00,20.1929064203,4.77708214584,0.0,0.0,5.48122459637,1.0115996781,120.44681788,120.44681788
 12/10  05:00:00,21.5018994942,6.08607521972,0.0,0.0,5.48122459637,1.0115996781,146.998959642,146.998959642
 12/10  06:00:00,20.3476290998,4.93180482536,0.0,0.0,5.48122459637,1.0115996781,127.911275131,127.911275131
 12/10  07:00:00,21.6804363188,6.26461204433,0.0,0.0,5.48122459637,1.0115996781,153.907306624,153.907306624
 12/10  08:00:00,17.5253377333,5.08384679215,0.0,0.0,5.48122459637,1.0115996781,135.199679759,135.199679759
 12/10  09:00:00,12.9252602933,6.43243601879,0.0,0.0,5.48122459637,1.0115996781,163.574730577,163.574730577
 12/10  10:00:00,11.4710741792,4.97824990478,0.0,0.0,5.48122459637,1.0115996781,134.290939347,134.290939347
 12/10  11:00:00,12.4887362852,5.99591201072,0.0,0.0,5.48122459637,1.0115996781,147.9976398,147.9976398
 12/10  12:00:00,11.0778670524,4.58504277797,0.0,0.0,5.48122459637,1.0115996781,116.651960131,116.651960131
 12/10  13:00:00,12.0081223645,5.51529809006,0.0,0.0,5.48122459637,1.0115996781,127.252865156,127.252865156
 12/10  14:00:00,10.7407696242,4.24794534975,0.0,0.0,5.48122459637,1.0115996781,99.0309302872,99.0309302872
 12/10  15:00:00,11.8037898243,5.31096554979,0.0,0.0,5.48122459637,1.0115996781,115.465060865,115.465060865
 12/10  16:00:00,10.7393911973,4.24656692282,0.0,0.0,5.48122459637,1.0115996781,95.8990663478,95.8990663478
 12/10  17:00:00,16.648778048,5.69445377356,0.0,0.0,5.48122459637,1.0115996781,129.746914763,129.746914763
 12/10  18:00:00,20.2780624548,4.86223818032,0.0,0.0,5.48122459637,1.0115996781,123.83249466,123.83249466
 12/10  19:00:00,21.8402917202,6.42446744573,0.0,0.0,5.48122459637,1.0115996781,160.807763641,160.807763641
 12/10  20:00:00,20.6786039188,5.2627796443,0.0,0.0,5.48122459637,1.0115996781,143.929693912,143.929693912
 12/10  21:00:00,22.0220438205,6.60621954607,0.0,0.0,5.48122459637,1.0115996781,169.18421199,169.18421199
 12/10  22:00:00,20.6847207669,5.2688964924,0.0,0.0,5.48122459637,1.0115996781,145.165303775,145.165303775
 12/10  23:00:00,22.1872962656,6.77147199111,0.0,0.0,5.48122459637,1.0115996781,177.851086961,177.851086961
 12/10  24:00:00,21.0250601477,5.60923587319,0.0,0.0,5.48122459637,1.0115996781,162.461049772,162.461049772
 12/11  01:00:00,22.7016536123,7.28582933784,0.0,0.0,5.48122459637,1.0115996781,201.802654071,201.802654071
 12/11  02:00:00,21.4239086554,6.00808438095,0.0,0.0,5.48122459637,1.0115996781,183.918753559,183.918753559
 12/11  03:00:00,23.0424411134,7.62661683892,0.0,0.0,5.48122459637,1.0115996781,218.546376292,218.546376292
 12/11  04:00:00,21.6535277451,6.2377034706,0.0,0.0,5.48122459637,1.0115996781,197.599969246,197.599969246
 12/11  05:00:00,23.3179804258,7.90215615138,0.0,0.0,5.48122459637,1.0115996781,232.906239052,232.906239052
 12/11  06:00:00,21.8884205709,6.47259629644,0.0,0.0,5.48122459637,1.0115996781,210.885475349,210.885475349
 12/11  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,305.527486743,305.527486743
 12/11  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,281.133923173,281.133923173
 12/11  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,258.246514718,258.246514718
 12/11  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,231.295838966,231.295838966
 12/11  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,210.758319424,210.758319424
 12/11  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,194.902278438,194.902278438
 12/11  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,183.035810205,183.035810205
 12/11  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,164.288294881,164.288294881
 12/11  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,152.279559256,152.279559256
