Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/11  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,153.017096329,153.017096329
 12/11  17:00:00,75.5762946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,176.246451421,176.246451421
 12/11  18:00:00,35.7515823415,6.33850984006,0.0,0.0,16.4436737891,4.04639871239,185.231399698,185.231399698
 12/11  19:00:00,21.4566394295,6.04081515505,0.0,0.0,5.48122459637,1.0115996781,200.326713668,200.326713668
 12/11  20:00:00,23.446868838,8.03104456351,0.0,0.0,5.48122459637,1.0115996781,250.098929319,250.098929319
 12/11  21:00:00,21.9875907918,6.57176651737,0.0,0.0,5.48122459637,1.0115996781,226.804355449,226.804355449
 12/11  22:00:00,23.7863360398,8.37051176538,0.0,0.0,5.48122459637,1.0115996781,263.792523296,263.792523296
 12/11  23:00:00,22.1210763539,6.70525207942,0.0,0.0,5.48122459637,1.0115996781,233.440505604,233.440505604
 12/11  24:00:00,23.9189444363,8.50312016183,0.0,0.0,5.48122459637,1.0115996781,270.13733907,270.13733907
 12/12  01:00:00,22.212986562,6.79716228749,0.0,0.0,5.48122459637,1.0115996781,238.48832235,238.48832235
 12/12  02:00:00,24.0532343925,8.63741011804,0.0,0.0,5.48122459637,1.0115996781,277.549587263,277.549587263
 12/12  03:00:00,22.3444827497,6.92865847523,0.0,0.0,5.48122459637,1.0115996781,244.289861109,244.289861109
 12/12  04:00:00,24.0760068985,8.66018262402,0.0,0.0,5.48122459637,1.0115996781,276.749411552,276.749411552
 12/12  05:00:00,22.3332202482,6.91739597378,0.0,0.0,5.48122459637,1.0115996781,243.795098171,243.795098171
 12/12  06:00:00,24.0876060696,8.67178179509,0.0,0.0,5.48122459637,1.0115996781,277.85248867,277.85248867
 12/12  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,318.5535777,318.5535777
 12/12  08:00:00,45.6109396657,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,289.669142944,289.669142944
 12/12  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,251.701777329,251.701777329
 12/12  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,210.029533301,210.029533301
 12/12  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,179.860802597,179.860802597
 12/12  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,159.209698952,159.209698952
 12/12  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,144.27111779,144.27111779
 12/12  14:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,125.887792586,125.887792586
 12/12  15:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,114.865498103,114.865498103
 12/12  16:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,106.724159427,106.724159427
 12/12  17:00:00,75.5762946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,107.089058279,107.089058279
 12/12  18:00:00,34.1046617743,4.69158927277,0.0,0.0,16.4436737891,4.04639871239,106.895079116,106.895079116
 12/12  19:00:00,19.8814384025,4.46561412808,0.0,0.0,5.48122459637,1.0115996781,114.516140772,114.516140772
 12/12  20:00:00,21.3214817875,5.90565751306,0.0,0.0,5.48122459637,1.0115996781,144.919738204,144.919738204
 12/12  21:00:00,20.1835558778,4.76773160334,0.0,0.0,5.48122459637,1.0115996781,125.574824993,125.574824993
 12/12  22:00:00,21.5973752601,6.18155098562,0.0,0.0,5.48122459637,1.0115996781,156.320879322,156.320879322
 12/12  23:00:00,20.592962939,5.1771386645,0.0,0.0,5.48122459637,1.0115996781,146.004498763,146.004498763
 12/12  24:00:00,22.2597258585,6.84390158404,0.0,0.0,5.48122459637,1.0115996781,185.740871005,185.740871005
 12/13  01:00:00,21.0659996584,5.65017538399,0.0,0.0,5.48122459637,1.0115996781,169.762468931,169.762468931
 12/13  02:00:00,22.6254950412,7.20967076676,0.0,0.0,5.48122459637,1.0115996781,202.476065211,202.476065211
 12/13  03:00:00,21.2340202647,5.81819599029,0.0,0.0,5.48122459637,1.0115996781,178.546208686,178.546208686
 12/13  04:00:00,22.6882896148,7.27246534031,0.0,0.0,5.48122459637,1.0115996781,205.248166604,205.248166604
 12/13  05:00:00,21.2069191247,5.79109485019,0.0,0.0,5.48122459637,1.0115996781,176.612860055,176.612860055
 12/13  06:00:00,22.6726918981,7.25686762359,0.0,0.0,5.48122459637,1.0115996781,204.161454197,204.161454197
 12/13  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,232.289201403,232.289201403
 12/13  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,203.259517931,203.259517931
 12/13  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,174.719616716,174.719616716
 12/13  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,148.022684252,148.022684252
 12/13  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,130.632186723,130.632186723
 12/13  12:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,115.604108649,115.604108649
 12/13  13:00:00,64.6219704188,12.6793762231,0.0,0.0,43.8497967709,8.09279742479,103.647959636,103.647959636
 12/13  14:00:00,70.9901439448,12.5547254746,0.0,0.0,49.3310213673,9.10439710289,85.2618049873,85.2618049873
 12/13  15:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,77.1502649523,77.1502649523
 12/13  16:00:00,70.7656444781,12.3302260079,0.0,0.0,49.3310213673,9.10439710289,73.8247855171,73.8247855171
 12/13  17:00:00,75.2395454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,74.1587424141,74.1587424141
 12/13  18:00:00,32.8391830624,3.42611056092,0.0,0.0,16.4436737891,4.04639871239,63.7835616973,63.7835616973
 12/13  19:00:00,19.0341558778,3.61833160333,0.0,0.0,5.48122459637,1.0115996781,68.4040213276,68.4040213276
 12/13  20:00:00,20.1757513145,4.75992704,0.0,0.0,5.48122459637,1.0115996781,91.8150005063,91.8150005063
 12/13  21:00:00,19.2378685802,3.82204430572,0.0,0.0,5.48122459637,1.0115996781,75.5922513154,75.5922513154
 12/13  22:00:00,20.2862709852,4.87044671077,0.0,0.0,5.48122459637,1.0115996781,95.3737381865,95.3737381865
 12/13  23:00:00,19.3027749239,3.88695064944,0.0,0.0,5.48122459637,1.0115996781,77.8325765224,77.8325765224
 12/13  24:00:00,20.3449038251,4.92907955066,0.0,0.0,5.48122459637,1.0115996781,97.2285169922,97.2285169922
 12/14  01:00:00,19.3388018369,3.92297756246,0.0,0.0,5.48122459637,1.0115996781,79.1084403766,79.1084403766
 12/14  02:00:00,20.3286965056,4.91287223114,0.0,0.0,5.48122459637,1.0115996781,95.9852978874,95.9852978874
 12/14  03:00:00,19.2708443674,3.85502009296,0.0,0.0,5.48122459637,1.0115996781,75.3646388693,75.3646388693
 12/14  04:00:00,20.2481045376,4.83228026311,0.0,0.0,5.48122459637,1.0115996781,92.8072457322,92.8072457322
 12/14  05:00:00,19.2512304839,3.8354062094,0.0,0.0,5.48122459637,1.0115996781,74.4584825623,74.4584825623
 12/14  06:00:00,20.2474296077,4.83160533324,0.0,0.0,5.48122459637,1.0115996781,92.6587373088,92.6587373088
 12/14  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,110.71025955,110.71025955
 12/14  08:00:00,46.9111302097,12.4924001004,0.0,0.0,21.9248983855,5.05799839049,91.2339570037,91.2339570037
 12/14  09:00:00,58.7667935772,12.3054239778,0.0,0.0,38.3685721746,8.09279742479,82.292875136,82.292875136
 12/14  10:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,75.2046567003,75.2046567003
 12/14  11:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,71.5790522227,71.5790522227
 12/14  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,68.9281030423,68.9281030423
 12/14  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,68.553830083,68.553830083
 12/14  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,65.3293938214,65.3293938214
 12/14  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,63.7038265362,63.7038265362
 12/14  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,63.0308073347,63.0308073347
 12/14  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,66.5307378401,66.5307378401
 12/14  18:00:00,32.6503467409,3.23727423938,0.0,0.0,16.4436737891,4.04639871239,60.4565303998,60.4565303998
 12/14  19:00:00,18.4973151725,3.08149089801,0.0,0.0,5.48122459637,1.0115996781,58.3323072079,58.3323072079
 12/14  20:00:00,19.7615815576,4.34575728311,0.0,0.0,5.48122459637,1.0115996781,81.3544296615,81.3544296615
 12/14  21:00:00,19.0799377816,3.66411350709,0.0,0.0,5.48122459637,1.0115996781,65.2446575055,65.2446575055
 12/14  22:00:00,20.2265054095,4.81068113503,0.0,0.0,5.48122459637,1.0115996781,88.9950896392,88.9950896392
 12/14  23:00:00,19.1760045316,3.76018025717,0.0,0.0,5.48122459637,1.0115996781,70.2208334404,70.2208334404
 12/14  24:00:00,20.3163891148,4.90056484031,0.0,0.0,5.48122459637,1.0115996781,93.0673792865,93.0673792865
 12/15  01:00:00,19.2337297544,3.81790547992,0.0,0.0,5.48122459637,1.0115996781,73.2891974373,73.2891974373
 12/15  02:00:00,20.3880081383,4.97218386382,0.0,0.0,5.48122459637,1.0115996781,96.1101635676,96.1101635676
 12/15  03:00:00,19.2400998921,3.82427561768,0.0,0.0,5.48122459637,1.0115996781,73.1498165759,73.1498165759
 12/15  04:00:00,20.311184918,4.89536064349,0.0,0.0,5.48122459637,1.0115996781,92.6740020298,92.6740020298
 12/15  05:00:00,19.1851564562,3.76933218177,0.0,0.0,5.48122459637,1.0115996781,70.8663830461,70.8663830461
 12/15  06:00:00,20.2440498753,4.82822560083,0.0,0.0,5.48122459637,1.0115996781,89.5873395746,89.5873395746
 12/15  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,102.740219728,102.740219728
 12/15  08:00:00,46.7241540871,12.3054239778,0.0,0.0,21.9248983855,5.05799839049,86.9274749358,86.9274749358
 12/15  09:00:00,58.7915956073,12.3302260079,0.0,0.0,38.3685721746,8.09279742479,77.2064488134,77.2064488134
 12/15  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,69.7317131564,69.7317131564
 12/15  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,65.1344005516,65.1344005516
 12/15  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,62.3053583344,62.3053583344
 12/15  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,63.0270284056,63.0270284056
 12/15  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,60.220382916,60.220382916
 12/15  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,58.9495974171,58.9495974171
 12/15  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,58.7368047246,58.7368047246
 12/15  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,60.3475254432,60.3475254432
 12/15  18:00:00,32.3867539775,2.97368147601,0.0,0.0,16.4436737891,4.04639871239,55.4604009293,55.4604009293
 12/15  19:00:00,18.2888396513,2.87301537682,0.0,0.0,5.48122459637,1.0115996781,54.3429965027,54.3429965027
 12/15  20:00:00,19.4323550893,4.0165308148,0.0,0.0,5.48122459637,1.0115996781,76.2446782974,76.2446782974
 12/15  21:00:00,18.5192076248,3.10338335031,0.0,0.0,5.48122459637,1.0115996781,59.0438472494,59.0438472494
 12/15  22:00:00,19.617353895,4.20152962053,0.0,0.0,5.48122459637,1.0115996781,80.0414680044,80.0414680044
 12/15  23:00:00,18.6331083743,3.21728409981,0.0,0.0,5.48122459637,1.0115996781,61.3606386318,61.3606386318
 12/15  24:00:00,19.9800782708,4.56425399629,0.0,0.0,5.48122459637,1.0115996781,84.4482715657,84.4482715657
 12/16  01:00:00,19.2176438475,3.80181957307,0.0,0.0,5.48122459637,1.0115996781,70.8590629292,70.8590629292
 12/16  02:00:00,20.4858227996,5.06999852518,0.0,0.0,5.48122459637,1.0115996781,98.2028007649,98.2028007649
 12/16  03:00:00,19.4412364071,4.02541213262,0.0,0.0,5.48122459637,1.0115996781,81.5967347738,81.5967347738
 12/16  04:00:00,20.8068792952,5.39105502072,0.0,0.0,5.48122459637,1.0115996781,112.252715642,112.252715642
 12/16  05:00:00,19.7298467881,4.3140225136,0.0,0.0,5.48122459637,1.0115996781,96.4011052372,96.4011052372
 12/16  06:00:00,21.1609317156,5.74510744109,0.0,0.0,5.48122459637,1.0115996781,127.447345677,127.447345677
 12/16  07:00:00,19.9565018021,4.54067752763,0.0,0.0,5.48122459637,1.0115996781,107.785875089,107.785875089
 12/16  08:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,174.965214448,174.965214448
 12/16  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,162.549146581,162.549146581
 12/16  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,153.210891596,153.210891596
 12/16  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,144.921104831,144.921104831
 12/16  12:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,133.357833351,133.357833351
 12/16  13:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,128.853449706,128.853449706
 12/16  14:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,122.077136317,122.077136317
 12/16  15:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,118.225024337,118.225024337
 12/16  16:00:00,19.1722004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,122.292518294,122.292518294
 12/16  17:00:00,15.7383148195,4.78399054506,0.0,0.0,5.48122459637,1.0115996781,107.602015775,107.602015775
 12/16  18:00:00,19.8447925225,4.42896824799,0.0,0.0,5.48122459637,1.0115996781,108.11176813,108.11176813
 12/16  19:00:00,21.3499250213,5.93410074679,0.0,0.0,5.48122459637,1.0115996781,142.484902241,142.484902241
 12/16  20:00:00,20.2332709151,4.81744664061,0.0,0.0,5.48122459637,1.0115996781,125.679923796,125.679923796
 12/16  21:00:00,21.6516978872,6.23587361277,0.0,0.0,5.48122459637,1.0115996781,154.564758361,154.564758361
 12/16  22:00:00,20.4130312041,4.99720692962,0.0,0.0,5.48122459637,1.0115996781,134.264502148,134.264502148
 12/16  23:00:00,21.9341208705,6.51829659608,0.0,0.0,5.48122459637,1.0115996781,168.376669677,168.376669677
 12/16  24:00:00,20.7389507414,5.32312646695,0.0,0.0,5.48122459637,1.0115996781,152.754685879,152.754685879
 12/17  01:00:00,22.3857606338,6.96993635929,0.0,0.0,5.48122459637,1.0115996781,190.932064499,190.932064499
 12/17  02:00:00,21.0729399701,5.65711569569,0.0,0.0,5.48122459637,1.0115996781,171.132406332,171.132406332
 12/17  03:00:00,22.6926900601,7.27686578568,0.0,0.0,5.48122459637,1.0115996781,205.20397576,205.20397576
 12/17  04:00:00,21.2253717936,5.80954751912,0.0,0.0,5.48122459637,1.0115996781,179.437057423,179.437057423
 12/17  05:00:00,22.7712518913,7.35542761685,0.0,0.0,5.48122459637,1.0115996781,210.460492416,210.460492416
 12/17  06:00:00,21.2653520755,5.84952780101,0.0,0.0,5.48122459637,1.0115996781,183.110904315,183.110904315
 12/17  07:00:00,22.824236535,7.40841226054,0.0,0.0,5.48122459637,1.0115996781,213.676577874,213.676577874
 12/17  08:00:00,19.8255942812,5.89693667338,0.0,0.0,5.48122459637,1.0115996781,185.188214249,185.188214249
 12/17  09:00:00,13.8391834997,7.34635922528,0.0,0.0,5.48122459637,1.0115996781,211.573856245,211.573856245
 12/17  10:00:00,12.1277584475,5.63493417301,0.0,0.0,5.48122459637,1.0115996781,171.674763563,171.674763563
 12/17  11:00:00,13.2436926866,6.75086841218,0.0,0.0,5.48122459637,1.0115996781,182.527709193,182.527709193
 12/17  12:00:00,11.5210298063,5.02820553187,0.0,0.0,5.48122459637,1.0115996781,140.347064489,140.347064489
 12/17  13:00:00,12.401202033,5.90837775852,0.0,0.0,5.48122459637,1.0115996781,145.203006835,145.203006835
 12/17  14:00:00,10.8307283095,4.33790403502,0.0,0.0,5.48122459637,1.0115996781,105.105790633,105.105790633
 12/17  15:00:00,11.6807827264,5.18795845192,0.0,0.0,5.48122459637,1.0115996781,112.840237667,112.840237667
 12/17  16:00:00,10.4848843744,3.99206009993,0.0,0.0,5.48122459637,1.0115996781,85.640029395,85.640029395
 12/17  17:00:00,15.981358982,5.02703470758,0.0,0.0,5.48122459637,1.0115996781,103.008999477,103.008999477
 12/17  18:00:00,19.4382782137,4.02245393926,0.0,0.0,5.48122459637,1.0115996781,85.6525445351,85.6525445351
 12/17  19:00:00,20.5949946685,5.17917039401,0.0,0.0,5.48122459637,1.0115996781,109.808986484,109.808986484
 12/17  20:00:00,19.5857174509,4.16989317642,0.0,0.0,5.48122459637,1.0115996781,93.119137144,93.119137144
 12/17  21:00:00,20.7167337196,5.30090944518,0.0,0.0,5.48122459637,1.0115996781,114.672631857,114.672631857
 12/17  22:00:00,19.6225035214,4.20667924693,0.0,0.0,5.48122459637,1.0115996781,94.6395139649,94.6395139649
 12/17  23:00:00,20.8328468937,5.41702261923,0.0,0.0,5.48122459637,1.0115996781,120.062319215,120.062319215
 12/17  24:00:00,19.7953410222,4.37951674777,0.0,0.0,5.48122459637,1.0115996781,103.761813605,103.761813605
 12/18  01:00:00,21.0436145718,5.62779029738,0.0,0.0,5.48122459637,1.0115996781,128.432526529,128.432526529
 12/18  02:00:00,19.8716545864,4.45583031194,0.0,0.0,5.48122459637,1.0115996781,105.534004132,105.534004132
 12/18  03:00:00,20.9363574986,5.52053322409,0.0,0.0,5.48122459637,1.0115996781,122.211257264,122.211257264
 12/18  04:00:00,19.703200711,4.28737643649,0.0,0.0,5.48122459637,1.0115996781,97.1797622113,97.1797622113
 12/18  05:00:00,20.7938725653,5.37804829082,0.0,0.0,5.48122459637,1.0115996781,116.414202612,116.414202612
 12/18  06:00:00,19.6577772239,4.24195294948,0.0,0.0,5.48122459637,1.0115996781,94.7750731434,94.7750731434
 12/18  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,152.681246829,152.681246829
 12/18  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,131.955476538,131.955476538
 12/18  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,113.369125704,113.369125704
 12/18  10:00:00,70.9278185706,12.4924001004,0.0,0.0,49.3310213673,9.10439710289,86.4346942152,86.4346942152
 12/18  11:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,73.0507551477,73.0507551477
 12/18  12:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,67.7335977789,67.7335977789
 12/18  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,62.9009937543,62.9009937543
 12/18  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,54.9296449311,54.9296449311
 12/18  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.2263836385,51.2263836385
 12/18  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.3108407563,51.3108407563
 12/18  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.5561396359,57.5561396359
 12/18  18:00:00,32.4584448365,3.04537233497,0.0,0.0,16.4436737891,4.04639871239,56.6523404149,56.6523404149
 12/18  19:00:00,18.359301705,2.94347743053,0.0,0.0,5.48122459637,1.0115996781,55.5132821695,55.5132821695
 12/18  20:00:00,19.5079097149,4.09208544044,0.0,0.0,5.48122459637,1.0115996781,77.5224983633,77.5224983633
 12/18  21:00:00,18.6048423342,3.1890180597,0.0,0.0,5.48122459637,1.0115996781,60.5600165186,60.5600165186
 12/18  22:00:00,19.7085140907,4.29268981621,0.0,0.0,5.48122459637,1.0115996781,81.6574099713,81.6574099713
 12/18  23:00:00,18.6725988197,3.25677454519,0.0,0.0,5.48122459637,1.0115996781,62.0182241976,62.0182241976
 12/18  24:00:00,20.1508710704,4.73504679593,0.0,0.0,5.48122459637,1.0115996781,85.8038649546,85.8038649546
 12/19  01:00:00,19.2544612566,3.83863698214,0.0,0.0,5.48122459637,1.0115996781,71.967371025,71.967371025
 12/19  02:00:00,20.5763583443,5.16053406985,0.0,0.0,5.48122459637,1.0115996781,102.478957387,102.478957387
 12/19  03:00:00,19.4838880134,4.0680637389,0.0,0.0,5.48122459637,1.0115996781,83.5052610213,83.5052610213
 12/19  04:00:00,20.7327492405,5.31692496607,0.0,0.0,5.48122459637,1.0115996781,109.296386627,109.296386627
 12/19  05:00:00,19.6567379264,4.24091365189,0.0,0.0,5.48122459637,1.0115996781,92.9796059499,92.9796059499
 12/19  06:00:00,21.1322975322,5.71647325769,0.0,0.0,5.48122459637,1.0115996781,126.906720719,126.906720719
 12/19  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,155.875742149,155.875742149
 12/19  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,145.317562605,145.317562605
 12/19  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,135.729135881,135.729135881
 12/19  10:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,118.902114154,118.902114154
 12/19  11:00:00,71.1147946932,12.6793762231,0.0,0.0,49.3310213673,9.10439710289,103.611720737,103.611720737
 12/19  12:00:00,71.052469319,12.6170508489,0.0,0.0,49.3310213673,9.10439710289,87.5731243728,87.5731243728
 12/19  13:00:00,64.2480181735,12.3054239778,0.0,0.0,43.8497967709,8.09279742479,78.8937007416,78.8937007416
 12/19  14:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,71.6709176667,71.6709176667
 12/19  15:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,69.9899717518,69.9899717518
 12/19  16:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,72.8751323462,72.8751323462
 12/19  17:00:00,75.202342448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,82.9479695375,82.9479695375
 12/19  18:00:00,33.9250934327,4.51202093125,0.0,0.0,16.4436737891,4.04639871239,93.9368295361,93.9368295361
 12/19  19:00:00,19.9701434352,4.55431916076,0.0,0.0,5.48122459637,1.0115996781,116.200919449,116.200919449
 12/19  20:00:00,21.5444401905,6.12861591602,0.0,0.0,5.48122459637,1.0115996781,154.633800321,154.633800321
 12/19  21:00:00,20.4936705913,5.07784631688,0.0,0.0,5.48122459637,1.0115996781,142.254206188,142.254206188
 12/19  22:00:00,21.9287217881,6.51289751362,0.0,0.0,5.48122459637,1.0115996781,171.367016376,171.367016376
 12/19  23:00:00,20.5614212856,5.14559701114,0.0,0.0,5.48122459637,1.0115996781,144.748642285,144.748642285
 12/19  24:00:00,21.8016524367,6.3858281622,0.0,0.0,5.48122459637,1.0115996781,164.580344367,164.580344367
 12/20  01:00:00,20.3769458551,4.96112158061,0.0,0.0,5.48122459637,1.0115996781,133.510205015,133.510205015
 12/20  02:00:00,21.5065300692,6.0907057947,0.0,0.0,5.48122459637,1.0115996781,149.927265537,149.927265537
 12/20  03:00:00,20.1402006836,4.72437640911,0.0,0.0,5.48122459637,1.0115996781,120.235425363,120.235425363
 12/20  04:00:00,21.2476502838,5.83182600937,0.0,0.0,5.48122459637,1.0115996781,137.723962242,137.723962242
 12/20  05:00:00,19.963704933,4.54788065853,0.0,0.0,5.48122459637,1.0115996781,109.843129301,109.843129301
 12/20  06:00:00,21.0509450712,5.63512079671,0.0,0.0,5.48122459637,1.0115996781,128.058381057,128.058381057
 12/20  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,150.986009329,150.986009329
 12/20  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,131.551183815,131.551183815
 12/20  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,112.769021926,112.769021926
 12/20  10:00:00,70.9901439448,12.5547254746,0.0,0.0,49.3310213673,9.10439710289,87.7036965323,87.7036965323
 12/20  11:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,73.495891677,73.495891677
 12/20  12:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,65.2828698997,65.2828698997
 12/20  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,62.6923576382,62.6923576382
 12/20  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,54.7855538069,54.7855538069
 12/20  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.2710588199,47.2710588199
 12/20  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.5380217373,43.5380217373
 12/20  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,47.4247684932,47.4247684932
 12/20  18:00:00,32.051199034,2.63812653248,0.0,0.0,16.4436737891,4.04639871239,48.9096334695,48.9096334695
 12/20  19:00:00,18.0279863564,2.61216208194,0.0,0.0,5.48122459637,1.0115996781,49.0596340008,49.0596340008
 12/20  20:00:00,19.2048868916,3.78906261712,0.0,0.0,5.48122459637,1.0115996781,71.8049526006,71.8049526006
 12/20  21:00:00,18.3771150633,2.96129078886,0.0,0.0,5.48122459637,1.0115996781,56.0686265566,56.0686265566
 12/20  22:00:00,19.5066801311,4.09085585663,0.0,0.0,5.48122459637,1.0115996781,77.906244936,77.906244936
 12/20  23:00:00,18.5077553246,3.09193105012,0.0,0.0,5.48122459637,1.0115996781,58.7290637823,58.7290637823
 12/20  24:00:00,19.7197462839,4.30392200942,0.0,0.0,5.48122459637,1.0115996781,82.183294719,82.183294719
 12/21  01:00:00,18.9645542971,3.54873002267,0.0,0.0,5.48122459637,1.0115996781,65.6504564525,65.6504564525
 12/21  02:00:00,20.5220087785,5.10618450401,0.0,0.0,5.48122459637,1.0115996781,99.2397506624,99.2397506624
 12/21  03:00:00,19.4585172023,4.04269292779,0.0,0.0,5.48122459637,1.0115996781,83.3713694083,83.3713694083
 12/21  04:00:00,20.7924781727,5.37665389826,0.0,0.0,5.48122459637,1.0115996781,112.146190058,112.146190058
 12/21  05:00:00,19.5436547211,4.1278304466,0.0,0.0,5.48122459637,1.0115996781,88.1019148739,88.1019148739
 12/21  06:00:00,20.7666005855,5.35077631108,0.0,0.0,5.48122459637,1.0115996781,111.482008925,111.482008925
 12/21  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,132.241754288,132.241754288
 12/21  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,115.760304379,115.760304379
 12/21  09:00:00,59.1407458224,12.6793762231,0.0,0.0,38.3685721746,8.09279742479,96.1410725209,96.1410725209
 12/21  10:00:00,70.740842448,12.3054239778,0.0,0.0,49.3310213673,9.10439710289,78.7673652514,78.7673652514
 12/21  11:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,66.3756495798,66.3756495798
 12/21  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,52.3963772526,52.3963772526
 12/21  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,43.2796755186,43.2796755186
 12/21  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,34.4684691022,34.4684691022
 12/21  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,31.4863890579,31.4863890579
 12/21  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,32.2703821011,32.2703821011
 12/21  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,37.9975725746,37.9975725746
 12/21  18:00:00,31.685904841,2.27283233953,0.0,0.0,16.4436737891,4.04639871239,41.9676026125,41.9676026125
 12/21  19:00:00,17.7645572138,2.34873293933,0.0,0.0,5.48122459637,1.0115996781,44.3333686464,44.3333686464
 12/21  20:00:00,18.6689331953,3.25310892083,0.0,0.0,5.48122459637,1.0115996781,61.2610511542,61.2610511542
 12/21  21:00:00,17.9662633202,2.55043904575,0.0,0.0,5.48122459637,1.0115996781,48.5998148689,48.5998148689
 12/21  22:00:00,18.8022390343,3.38641475987,0.0,0.0,5.48122459637,1.0115996781,64.0152436605,64.0152436605
 12/21  23:00:00,18.0442719407,2.62844766628,0.0,0.0,5.48122459637,1.0115996781,50.2889110189,50.2889110189
 12/21  24:00:00,19.1166751746,3.7008509001,0.0,0.0,5.48122459637,1.0115996781,70.1615963954,70.1615963954
 12/22  01:00:00,18.6063856483,3.19056137387,0.0,0.0,5.48122459637,1.0115996781,61.3128299618,61.3128299618
 12/22  02:00:00,19.6972997505,4.28147547602,0.0,0.0,5.48122459637,1.0115996781,81.4539356808,81.4539356808
 12/22  03:00:00,18.7365970018,3.32077272734,0.0,0.0,5.48122459637,1.0115996781,63.9045527305,63.9045527305
 12/22  04:00:00,19.6769856992,4.26116142475,0.0,0.0,5.48122459637,1.0115996781,81.092647754,81.092647754
 12/22  05:00:00,18.6752866788,3.25946240437,0.0,0.0,5.48122459637,1.0115996781,62.7483519409,62.7483519409
 12/22  06:00:00,19.7103663384,4.29454206394,0.0,0.0,5.48122459637,1.0115996781,81.7480972263,81.7480972263
 12/22  07:00:00,27.9082243749,12.4924001004,0.0,0.0,5.48122459637,1.0115996781,105.72292868,105.72292868
 12/22  08:00:00,46.8488048355,12.4300747262,0.0,0.0,21.9248983855,5.05799839049,97.3831620528,97.3831620528
 12/22  09:00:00,58.7667935772,12.3054239778,0.0,0.0,38.3685721746,8.09279742479,87.6320656888,87.6320656888
 12/22  10:00:00,70.8028475233,12.3674290531,0.0,0.0,49.3310213673,9.10439710289,70.0946200404,70.0946200404
 12/22  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.9679628516,57.9679628516
 12/22  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.266139081,51.266139081
 12/22  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,48.3056854726,48.3056854726
 12/22  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,44.5171740839,44.5171740839
 12/22  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.1684398314,43.1684398314
 12/22  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,41.8487936354,41.8487936354
 12/22  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,44.9926800392,44.9926800392
 12/22  18:00:00,31.8780341334,2.46496163191,0.0,0.0,16.4436737891,4.04639871239,45.7363458943,45.7363458943
 12/22  19:00:00,17.8482128006,2.4323885261,0.0,0.0,5.48122459637,1.0115996781,45.7192973188,45.7192973188
 12/22  20:00:00,18.8960265573,3.48020228282,0.0,0.0,5.48122459637,1.0115996781,65.9502283772,65.9502283772
 12/22  21:00:00,18.1107115703,2.6948872958,0.0,0.0,5.48122459637,1.0115996781,51.0305484233,51.0305484233
 12/22  22:00:00,19.1773068111,3.76148253665,0.0,0.0,5.48122459637,1.0115996781,71.6148735758,71.6148735758
 12/22  23:00:00,18.2692811473,2.85345687287,0.0,0.0,5.48122459637,1.0115996781,54.2172302331,54.2172302331
 12/22  24:00:00,19.306236124,3.89041184958,0.0,0.0,5.48122459637,1.0115996781,74.2510643538,74.2510643538
 12/23  01:00:00,18.3803928616,2.96456858716,0.0,0.0,5.48122459637,1.0115996781,56.4439652596,56.4439652596
 12/23  02:00:00,19.5115484043,4.0957241298,0.0,0.0,5.48122459637,1.0115996781,78.3234593895,78.3234593895
 12/23  03:00:00,18.557753357,3.14192908255,0.0,0.0,5.48122459637,1.0115996781,59.9175521776,59.9175521776
 12/23  04:00:00,19.7606614548,4.34483718036,0.0,0.0,5.48122459637,1.0115996781,83.2127731035,83.2127731035
 12/23  05:00:00,18.7336294291,3.31780515467,0.0,0.0,5.48122459637,1.0115996781,63.3395371771,63.3395371771
 12/23  06:00:00,19.9817729901,4.5659487156,0.0,0.0,5.48122459637,1.0115996781,87.5473011332,87.5473011332
 12/23  07:00:00,19.1751816518,3.75935737735,0.0,0.0,5.48122459637,1.0115996781,68.9240955016,68.9240955016
 12/23  08:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,124.32060809,124.32060809
 12/23  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,117.24508322,117.24508322
 12/23  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,111.134295541,111.134295541
 12/23  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,97.8502732855,97.8502732855
 12/23  12:00:00,29.6937378441,12.4924001004,0.0,0.0,13.1549390313,4.04639871239,82.5008263406,82.5008263406
 12/23  13:00:00,18.7982482523,12.3054239778,0.0,0.0,5.48122459637,1.0115996781,79.8490299585,79.8490299585
 12/23  14:00:00,18.7982482523,12.3054239778,0.0,0.0,5.48122459637,1.0115996781,78.4022977087,78.4022977087
 12/23  15:00:00,18.7982482523,12.3054239778,0.0,0.0,5.48122459637,1.0115996781,75.1909267843,75.1909267843
 12/23  16:00:00,18.8106492673,12.3178249929,0.0,0.0,5.48122459637,1.0115996781,75.2187714121,75.2187714121
 12/23  17:00:00,14.3134439553,3.35911968084,0.0,0.0,5.48122459637,1.0115996781,62.5246511054,62.5246511054
 12/23  18:00:00,19.144539826,3.72871555157,0.0,0.0,5.48122459637,1.0115996781,71.9567347173,71.9567347173
 12/23  19:00:00,20.6366265081,5.22080223361,0.0,0.0,5.48122459637,1.0115996781,110.817567152,110.817567152
 12/23  20:00:00,19.8488603355,4.43303606107,0.0,0.0,5.48122459637,1.0115996781,107.050295498,107.050295498
 12/23  21:00:00,21.3964293001,5.98060502568,0.0,0.0,5.48122459637,1.0115996781,146.09995144,146.09995144
 12/23  22:00:00,20.296761759,4.8809374845,0.0,0.0,5.48122459637,1.0115996781,128.021756372,128.021756372
 12/23  23:00:00,21.5566754695,6.14085119503,0.0,0.0,5.48122459637,1.0115996781,152.19626627,152.19626627
 12/23  24:00:00,20.3716811198,4.95585684537,0.0,0.0,5.48122459637,1.0115996781,133.384797755,133.384797755
 12/24  01:00:00,21.773426225,6.35760195052,0.0,0.0,5.48122459637,1.0115996781,162.555569588,162.555569588
 12/24  02:00:00,20.5876377886,5.17181351417,0.0,0.0,5.48122459637,1.0115996781,144.892085175,144.892085175
 12/24  03:00:00,22.0795940545,6.66376977999,0.0,0.0,5.48122459637,1.0115996781,177.156363525,177.156363525
 12/24  04:00:00,20.8493734955,5.43354922106,0.0,0.0,5.48122459637,1.0115996781,159.194690298,159.194690298
 12/24  05:00:00,22.39526962,6.97944534555,0.0,0.0,5.48122459637,1.0115996781,193.032464097,193.032464097
 12/24  06:00:00,21.1170158327,5.70119155821,0.0,0.0,5.48122459637,1.0115996781,174.017469843,174.017469843
 12/24  07:00:00,22.6378184175,7.22199414302,0.0,0.0,5.48122459637,1.0115996781,204.523436448,204.523436448
 12/24  08:00:00,19.7509714236,5.82231381577,0.0,0.0,5.48122459637,1.0115996781,181.017058296,181.017058296
 12/24  09:00:00,13.7570288448,7.2642045703,0.0,0.0,5.48122459637,1.0115996781,207.02139133,207.02139133
 12/24  10:00:00,11.9176976077,5.42487333326,0.0,0.0,5.48122459637,1.0115996781,163.346407999,163.346407999
 12/24  11:00:00,12.5199919537,6.02716767926,0.0,0.0,5.48122459637,1.0115996781,154.915396252,154.915396252
 12/24  12:00:00,10.8019840976,4.30915982318,0.0,0.0,5.48122459637,1.0115996781,106.157519738,106.157519738
 12/24  13:00:00,11.4633831844,4.97055890993,0.0,0.0,5.48122459637,1.0115996781,106.782336644,106.782336644
 12/24  14:00:00,10.01385175,3.52102747556,0.0,0.0,5.48122459637,1.0115996781,67.6358107094,67.6358107094
 12/24  15:00:00,10.4178558425,3.92503156802,0.0,0.0,5.48122459637,1.0115996781,71.6547678121,71.6547678121
 12/24  16:00:00,9.3774395223,2.88461524783,0.0,0.0,5.48122459637,1.0115996781,55.1914812574,55.1914812574
 12/24  17:00:00,14.9061068948,3.9517826203,0.0,0.0,5.48122459637,1.0115996781,74.8948055469,74.8948055469
 12/24  18:00:00,19.2366668557,3.82084258124,0.0,0.0,5.48122459637,1.0115996781,76.4750314817,76.4750314817
 12/24  19:00:00,20.7795780677,5.3637537932,0.0,0.0,5.48122459637,1.0115996781,115.866851567,115.866851567
 12/24  20:00:00,19.8806832376,4.46485896316,0.0,0.0,5.48122459637,1.0115996781,105.61171388,105.61171388
 12/24  21:00:00,21.2037551019,5.78793082745,0.0,0.0,5.48122459637,1.0115996781,135.082416912,135.082416912
 12/24  22:00:00,20.1669793985,4.75115512404,0.0,0.0,5.48122459637,1.0115996781,120.938842436,120.938842436
 12/24  23:00:00,21.5188033142,6.10297903978,0.0,0.0,5.48122459637,1.0115996781,149.186977339,149.186977339
 12/24  24:00:00,20.3400852001,4.92426092565,0.0,0.0,5.48122459637,1.0115996781,129.370939381,129.370939381
 12/25  01:00:00,21.7357208191,6.31989654463,0.0,0.0,5.48122459637,1.0115996781,159.942432669,159.942432669
 12/25  02:00:00,20.5985305492,5.1827062747,0.0,0.0,5.48122459637,1.0115996781,143.296136911,143.296136911
 12/25  03:00:00,22.0465852522,6.63076097771,0.0,0.0,5.48122459637,1.0115996781,173.992417633,173.992417633
 12/25  04:00:00,20.7611252577,5.34530098328,0.0,0.0,5.48122459637,1.0115996781,151.514309652,151.514309652
 12/25  05:00:00,22.1552076947,6.73938342021,0.0,0.0,5.48122459637,1.0115996781,179.137281801,179.137281801
 12/25  06:00:00,20.8182069383,5.40238266387,0.0,0.0,5.48122459637,1.0115996781,154.729602248,154.729602248
 12/25  07:00:00,22.1134028942,6.69757861974,0.0,0.0,5.48122459637,1.0115996781,176.549387644,176.549387644
 12/25  08:00:00,19.2151728916,5.28651528381,0.0,0.0,5.48122459637,1.0115996781,148.628023205,148.628023205
 12/25  09:00:00,13.0262260489,6.53340177442,0.0,0.0,5.48122459637,1.0115996781,168.863384713,168.863384713
 12/25  10:00:00,11.3889801884,4.8961559139,0.0,0.0,5.48122459637,1.0115996781,131.486044777,131.486044777
 12/25  11:00:00,11.9608112331,5.46798695863,0.0,0.0,5.48122459637,1.0115996781,126.210731125,126.210731125
 12/25  12:00:00,10.2569290909,3.76410481646,0.0,0.0,5.48122459637,1.0115996781,78.1010573548,78.1010573548
 12/25  13:00:00,10.6570428562,4.16421858169,0.0,0.0,5.48122459637,1.0115996781,75.5685174819,75.5685174819
 12/25  14:00:00,9.11096986842,2.61814559396,0.0,0.0,5.48122459637,1.0115996781,49.7182018068,49.7182018068
 12/25  15:00:00,9.54989052817,3.05706625371,0.0,0.0,5.48122459637,1.0115996781,57.4066119381,57.4066119381
 12/25  16:00:00,8.72569540945,2.23287113498,0.0,0.0,5.48122459637,1.0115996781,42.2715824123,42.2715824123
 12/25  17:00:00,14.0371496569,3.08282538245,0.0,0.0,5.48122459637,1.0115996781,58.0764817199,58.0764817199
 12/25  18:00:00,18.0634946184,2.64767034395,0.0,0.0,5.48122459637,1.0115996781,50.711754512,50.711754512
 12/25  19:00:00,19.1277772672,3.71195299276,0.0,0.0,5.48122459637,1.0115996781,70.3895143689,70.3895143689
 12/25  20:00:00,18.3748221457,2.95899787121,0.0,0.0,5.48122459637,1.0115996781,56.871966827,56.871966827
 12/25  21:00:00,19.2574013935,3.84157711906,0.0,0.0,5.48122459637,1.0115996781,72.9487153333,72.9487153333
 12/25  22:00:00,18.4086802767,2.99285600224,0.0,0.0,5.48122459637,1.0115996781,57.5667574841,57.5667574841
 12/25  23:00:00,19.3134772433,3.89765296887,0.0,0.0,5.48122459637,1.0115996781,74.0602662068,74.0602662068
 12/25  24:00:00,18.5246557212,3.10883144675,0.0,0.0,5.48122459637,1.0115996781,59.8525515283,59.8525515283
 12/26  01:00:00,19.526531413,4.11070713858,0.0,0.0,5.48122459637,1.0115996781,78.202163514,78.202163514
 12/26  02:00:00,18.5983816778,3.18255740331,0.0,0.0,5.48122459637,1.0115996781,61.3129230538,61.3129230538
 12/26  03:00:00,19.4535058554,4.03768158099,0.0,0.0,5.48122459637,1.0115996781,76.808562982,76.808562982
 12/26  04:00:00,18.5279586479,3.11213437342,0.0,0.0,5.48122459637,1.0115996781,59.9399278428,59.9399278428
 12/26  05:00:00,19.4197515368,4.00392726234,0.0,0.0,5.48122459637,1.0115996781,76.1738550631,76.1738550631
 12/26  06:00:00,18.5293066242,3.11348234974,0.0,0.0,5.48122459637,1.0115996781,59.9911476209,59.9911476209
 12/26  07:00:00,27.7386096734,12.3227853989,0.0,0.0,5.48122459637,1.0115996781,100.339371151,100.339371151
 12/26  08:00:00,46.7861591624,12.3674290531,0.0,0.0,21.9248983855,5.05799839049,80.5123921306,80.5123921306
 12/26  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,72.029062386,72.029062386
 12/26  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,61.4144067385,61.4144067385
 12/26  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,50.4472745201,50.4472745201
 12/26  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,39.6538164345,39.6538164345
 12/26  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,33.8889129944,33.8889129944
 12/26  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,31.1667375618,31.1667375618
 12/26  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,30.4541517305,30.4541517305
 12/26  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,31.0830142909,31.0830142909
 12/26  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,35.0311989821,35.0311989821
 12/26  18:00:00,31.4720623794,2.05898987793,0.0,0.0,16.4436737891,4.04639871239,38.0280669062,38.0280669062
 12/26  19:00:00,17.501153798,2.08532952356,0.0,0.0,5.48122459637,1.0115996781,39.2454163844,39.2454163844
 12/26  20:00:00,18.3608870415,2.94506276705,0.0,0.0,5.48122459637,1.0115996781,55.4010072538,55.4010072538
 12/26  21:00:00,17.7103503357,2.29452606124,0.0,0.0,5.48122459637,1.0115996781,43.6731285722,43.6731285722
 12/26  22:00:00,18.4101440684,2.99431979398,0.0,0.0,5.48122459637,1.0115996781,56.5381956264,56.5381956264
 12/26  23:00:00,17.7633505115,2.34752623702,0.0,0.0,5.48122459637,1.0115996781,44.8957873018,44.8957873018
 12/26  24:00:00,18.5626283955,3.14680412099,0.0,0.0,5.48122459637,1.0115996781,59.5869868606,59.5869868606
 12/27  01:00:00,17.8473743873,2.43155011288,0.0,0.0,5.48122459637,1.0115996781,46.6469035095,46.6469035095
 12/27  02:00:00,18.5409301997,3.12510592524,0.0,0.0,5.48122459637,1.0115996781,59.2695171095,59.2695171095
 12/27  03:00:00,17.8300516646,2.41422739009,0.0,0.0,5.48122459637,1.0115996781,46.402300955,46.402300955
 12/27  04:00:00,18.549637564,3.13381328958,0.0,0.0,5.48122459637,1.0115996781,59.493463618,59.493463618
 12/27  05:00:00,17.8457675356,2.42994326115,0.0,0.0,5.48122459637,1.0115996781,46.7631239071,46.7631239071
 12/27  06:00:00,18.5719278865,3.15610361204,0.0,0.0,5.48122459637,1.0115996781,59.9626336476,59.9626336476
 12/27  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,71.9379925319,71.9379925319
 12/27  08:00:00,46.7985601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,59.6729048047,59.6729048047
 12/27  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,50.1007914985,50.1007914985
 12/27  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,43.1341938268,43.1341938268
 12/27  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,38.2489253135,38.2489253135
 12/27  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,32.8667199832,32.8667199832
 12/27  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,30.4387518244,30.4387518244
 12/27  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,24.1829588916,24.1829588916
 12/27  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,17.0333528402,17.0333528402
 12/27  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,12.9550244013,12.9550244013
 12/27  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,15.7623902534,15.7623902534
 12/27  18:00:00,30.8034985118,1.39042601028,0.0,0.0,16.4436737891,4.04639871239,25.8140812333,25.8140812333
 12/27  19:00:00,16.9985149714,1.58269069699,0.0,0.0,5.48122459637,1.0115996781,29.6113107556,29.6113107556
 12/27  20:00:00,17.9779285565,2.56210428202,0.0,0.0,5.48122459637,1.0115996781,48.5223188121,48.5223188121
 12/27  21:00:00,17.5813912687,2.16556699426,0.0,0.0,5.48122459637,1.0115996781,41.0405702528,41.0405702528
 12/27  22:00:00,18.5801513875,3.16432711302,0.0,0.0,5.48122459637,1.0115996781,60.2659917796,60.2659917796
 12/27  23:00:00,17.8365776495,2.42075337504,0.0,0.0,5.48122459637,1.0115996781,46.0227001007,46.0227001007
 12/27  24:00:00,18.7988838252,3.38305955075,0.0,0.0,5.48122459637,1.0115996781,64.5580358394,64.5580358394
 12/28  01:00:00,18.0956877751,2.6798635006,0.0,0.0,5.48122459637,1.0115996781,51.052179376,51.052179376
 12/28  02:00:00,19.1937532918,3.77792901733,0.0,0.0,5.48122459637,1.0115996781,72.2437133779,72.2437133779
 12/28  03:00:00,18.3463839562,2.93055968178,0.0,0.0,5.48122459637,1.0115996781,55.8920791164,55.8920791164
 12/28  04:00:00,19.5043159133,4.08849163881,0.0,0.0,5.48122459637,1.0115996781,78.284293359,78.284293359
 12/28  05:00:00,18.4926141199,3.07678984539,0.0,0.0,5.48122459637,1.0115996781,58.7257387448,58.7257387448
 12/28  06:00:00,19.5237942855,4.107970011,0.0,0.0,5.48122459637,1.0115996781,78.6621180641,78.6621180641
 12/28  07:00:00,27.7956543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,93.9904393932,93.9904393932
 12/28  08:00:00,46.7985601775,12.3798300682,0.0,0.0,21.9248983855,5.05799839049,83.5182342901,83.5182342901
 12/28  09:00:00,58.8411996675,12.3798300682,0.0,0.0,38.3685721746,8.09279742479,75.38252224,75.38252224
 12/28  10:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,64.840262588,64.840262588
 12/28  11:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,57.9495779845,57.9495779845
 12/28  12:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,54.5399428312,54.5399428312
 12/28  13:00:00,64.3224242639,12.3798300682,0.0,0.0,43.8497967709,8.09279742479,54.9658880432,54.9658880432
 12/28  14:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,52.5173759791,52.5173759791
 12/28  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.4935815614,51.4935815614
 12/28  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,51.5751620568,51.5751620568
 12/28  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,52.5583616863,52.5583616863
 12/28  18:00:00,32.0360166076,2.62294410612,0.0,0.0,16.4436737891,4.04639871239,48.7114449125,48.7114449125
 12/28  19:00:00,17.9247441175,2.50891984299,0.0,0.0,5.48122459637,1.0115996781,47.288987394,47.288987394
 12/28  20:00:00,18.909422651,3.49359837651,0.0,0.0,5.48122459637,1.0115996781,66.0851526217,66.0851526217
 12/28  21:00:00,18.1380601434,2.72223586897,0.0,0.0,5.48122459637,1.0115996781,51.6642084884,51.6642084884
 12/28  22:00:00,19.2121313165,3.79630704205,0.0,0.0,5.48122459637,1.0115996781,72.1380749926,72.1380749926
 12/28  23:00:00,18.3794854654,2.96366119089,0.0,0.0,5.48122459637,1.0115996781,56.4437264856,56.4437264856
 12/28  24:00:00,19.504139912,4.0883156375,0.0,0.0,5.48122459637,1.0115996781,77.9247189372,77.9247189372
 12/29  01:00:00,18.5932765803,3.17745230588,0.0,0.0,5.48122459637,1.0115996781,60.6453524426,60.6453524426
 12/29  02:00:00,19.7578691073,4.34204483285,0.0,0.0,5.48122459637,1.0115996781,82.9320120837,82.9320120837
 12/29  03:00:00,18.7855115195,3.36968724503,0.0,0.0,5.48122459637,1.0115996781,64.40282629,64.40282629
 12/29  04:00:00,20.0776466472,4.66182237274,0.0,0.0,5.48122459637,1.0115996781,88.1152698331,88.1152698331
 12/29  05:00:00,19.3539143334,3.9380900589,0.0,0.0,5.48122459637,1.0115996781,71.9628798922,71.9628798922
 12/29  06:00:00,20.5860733866,5.17024911217,0.0,0.0,5.48122459637,1.0115996781,98.2974274212,98.2974274212
 12/29  07:00:00,28.0952004975,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,119.28827699,119.28827699
 12/29  08:00:00,47.0981063323,12.6793762231,0.0,0.0,21.9248983855,5.05799839049,100.878714588,100.878714588
 12/29  09:00:00,58.7667935772,12.3054239778,0.0,0.0,38.3685721746,8.09279742479,90.4180054338,90.4180054338
 12/29  10:00:00,70.7532434631,12.3178249929,0.0,0.0,49.3310213673,9.10439710289,79.3553638346,79.3553638346
 12/29  11:00:00,70.7780454932,12.342627023,0.0,0.0,49.3310213673,9.10439710289,74.1484844638,74.1484844638
 12/29  12:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,73.5889841532,73.5889841532
 12/29  13:00:00,64.2976222338,12.3550280381,0.0,0.0,43.8497967709,8.09279742479,74.252757532,74.252757532
 12/29  14:00:00,70.7904465082,12.3550280381,0.0,0.0,49.3310213673,9.10439710289,70.1058358113,70.1058358113
 12/29  15:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,68.3360366268,68.3360366268
 12/29  16:00:00,70.8152485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,66.9695017535,66.9695017535
 12/29  17:00:00,75.2767485384,12.3798300682,0.0,0.0,49.3310213673,9.10439710289,69.440542076,69.440542076
 12/29  18:00:00,32.7481633375,3.33509083598,0.0,0.0,16.4436737891,4.04639871239,62.0435469218,62.0435469218
 12/29  19:00:00,18.7249568421,3.30913256768,0.0,0.0,5.48122459637,1.0115996781,61.9244561363,61.9244561363
 12/29  20:00:00,20.2519102427,4.83608596822,0.0,0.0,5.48122459637,1.0115996781,91.5937433967,91.5937433967
 12/29  21:00:00,19.3838401176,3.96801584317,0.0,0.0,5.48122459637,1.0115996781,80.0660098713,80.0660098713
 12/29  22:00:00,20.566908372,5.15108409749,0.0,0.0,5.48122459637,1.0115996781,105.845196678,105.845196678
 12/29  23:00:00,19.6020157384,4.18619146393,0.0,0.0,5.48122459637,1.0115996781,91.6490214148,91.6490214148
 12/29  24:00:00,20.7275145323,5.3116902578,0.0,0.0,5.48122459637,1.0115996781,112.972529204,112.972529204
 12/30  01:00:00,19.6313879647,4.21556369028,0.0,0.0,5.48122459637,1.0115996781,92.9955102561,92.9955102561
 12/30  02:00:00,20.8432588792,5.42743460478,0.0,0.0,5.48122459637,1.0115996781,119.054476385,119.054476385
 12/30  03:00:00,19.9291718528,4.51334757836,0.0,0.0,5.48122459637,1.0115996781,109.147827408,109.147827408
 12/30  04:00:00,21.2776652843,5.86184100983,0.0,0.0,5.48122459637,1.0115996781,138.823419555,138.823419555
 12/30  05:00:00,20.1200837525,4.70425947803,0.0,0.0,5.48122459637,1.0115996781,119.437130937,119.437130937
 12/30  06:00:00,21.316447118,5.90062284351,0.0,0.0,5.48122459637,1.0115996781,141.280723334,141.280723334
 12/30  07:00:00,20.0914568941,4.6756326196,0.0,0.0,5.48122459637,1.0115996781,117.515073256,117.515073256
 12/30  08:00:00,26.6080338309,12.6793762231,0.0,0.0,5.48122459637,1.0115996781,172.362507681,172.362507681
 12/30  09:00:00,20.1838001756,12.6793762231,0.0,0.0,5.48122459637,2.0231993562,150.397261598,150.397261598
 12/30  10:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,128.556489473,128.556489473
 12/30  11:00:00,29.8807139667,12.6793762231,0.0,0.0,13.1549390313,4.04639871239,104.683137655,104.683137655
 12/30  12:00:00,29.7560632183,12.5547254746,0.0,0.0,13.1549390313,4.04639871239,80.6990312612,80.6990312612
 12/30  13:00:00,18.7982482523,12.3054239778,0.0,0.0,5.48122459637,1.0115996781,70.2459066587,70.2459066587
 12/30  14:00:00,18.8354512975,12.342627023,0.0,0.0,5.48122459637,1.0115996781,64.0013628232,64.0013628232
 12/30  15:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,60.4074752092,60.4074752092
 12/30  16:00:00,18.8726543426,12.3798300682,0.0,0.0,5.48122459637,1.0115996781,57.8647942404,57.8647942404
 12/30  17:00:00,12.0069078788,2.539750271,0.0,0.0,5.48122459637,1.0115996781,47.2042785175,47.2042785175
 12/30  18:00:00,17.9418931454,2.52606887098,0.0,0.0,5.48122459637,1.0115996781,47.6247769178,47.6247769178
 12/30  19:00:00,19.2317926928,3.81596841837,0.0,0.0,5.48122459637,1.0115996781,72.2783341729,72.2783341729
 12/30  20:00:00,18.4231147455,3.00729047108,0.0,0.0,5.48122459637,1.0115996781,57.1257431435,57.1257431435
 12/30  21:00:00,19.5602921994,4.14446792493,0.0,0.0,5.48122459637,1.0115996781,78.8690138433,78.8690138433
 12/30  22:00:00,18.8023653636,3.38654108917,0.0,0.0,5.48122459637,1.0115996781,63.1260888726,63.1260888726
 12/30  23:00:00,20.3437644266,4.92794015214,0.0,0.0,5.48122459637,1.0115996781,92.8384096165,92.8384096165
 12/30  24:00:00,19.4425980672,4.02677379277,0.0,0.0,5.48122459637,1.0115996781,82.5461390394,82.5461390394
 12/31  01:00:00,20.9526344783,5.53681020382,0.0,0.0,5.48122459637,1.0115996781,119.023593446,119.023593446
 12/31  02:00:00,19.8527204011,4.43689612664,0.0,0.0,5.48122459637,1.0115996781,102.560833248,102.560833248
 12/31  03:00:00,21.3167743564,5.9009500819,0.0,0.0,5.48122459637,1.0115996781,135.708996787,135.708996787
 12/31  04:00:00,20.1130702452,4.69724597076,0.0,0.0,5.48122459637,1.0115996781,116.69459106,116.69459106
 12/31  05:00:00,21.6308993244,6.2150750499,0.0,0.0,5.48122459637,1.0115996781,150.022401841,150.022401841
 12/31  06:00:00,20.3642561333,4.9484318588,0.0,0.0,5.48122459637,1.0115996781,130.31525107,130.31525107
 12/31  07:00:00,22.0058198203,6.58999554588,0.0,0.0,5.48122459637,1.0115996781,167.177529278,167.177529278
 12/31  08:00:00,19.1411550293,5.21249742149,0.0,0.0,5.48122459637,1.0115996781,144.146208004,144.146208004
 12/31  09:00:00,13.2292812367,6.73645696225,0.0,0.0,5.48122459637,1.0115996781,174.204611402,174.204611402
 12/31  10:00:00,11.4659147087,4.97309043422,0.0,0.0,5.48122459637,1.0115996781,135.920996209,135.920996209
 12/31  11:00:00,12.4219060483,5.92908177383,0.0,0.0,5.48122459637,1.0115996781,144.14885106,144.14885106
 12/31  12:00:00,10.6711710295,4.178346755,0.0,0.0,5.48122459637,1.0115996781,99.1079140132,99.1079140132
 12/31  13:00:00,11.4258376094,4.9330133349,0.0,0.0,5.48122459637,1.0115996781,103.465783889,103.465783889
 12/31  14:00:00,10.0325571246,3.53973285009,0.0,0.0,5.48122459637,1.0115996781,68.6111669723,68.6111669723
 12/31  15:00:00,10.7250183266,4.23219405219,0.0,0.0,5.48122459637,1.0115996781,76.7003297193,76.7003297193
 12/31  16:00:00,9.46719765892,2.97437338445,0.0,0.0,5.48122459637,1.0115996781,56.1521267335,56.1521267335
 12/31  17:00:00,14.0755493987,4.60839179089,0.0,0.0,5.48122459637,1.0115996781,86.0793225099,86.0793225099
 12/31  18:00:00,19.467505142,4.05168086753,0.0,0.0,5.48122459637,1.0115996781,85.7777960351,85.7777960351
 12/31  19:00:00,21.0852186012,5.66939432676,0.0,0.0,5.48122459637,1.0115996781,126.884480124,126.884480124
 12/31  20:00:00,19.9707822763,4.55495800179,0.0,0.0,5.48122459637,1.0115996781,111.30275388,111.30275388
 12/31  21:00:00,21.3761329251,5.96030865064,0.0,0.0,5.48122459637,1.0115996781,139.769452059,139.769452059
 12/31  22:00:00,20.0063710691,4.59054679459,0.0,0.0,5.48122459637,1.0115996781,113.228387613,113.228387613
 12/31  23:00:00,21.3209635028,5.90513922836,0.0,0.0,5.48122459637,1.0115996781,138.095844782,138.095844782
 12/31  24:00:00,19.9171438855,4.50131961099,0.0,0.0,5.48122459637,1.0115996781,108.784580953,108.784580953
